ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 00:00,2,0.000,ALERT,212.83,301.47,59.975,1490932804,"201051344000645","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,657783.0,657783.0,32148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932806,1798190.00
03/31/2017 00:00,2,0.000,ALERT,211.93,299.37,59.991,1490932804,"274151322000085","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,882354.3,882354.3,32153,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932807,1798191.00
03/31/2017 00:00,2,0.000,ALERT,213.06,301.47,60.018,1490932804,"201051344000633","219011344069620",0.00,2.00,0,297.26,305.08,0.0,0.0,0.000,644225.9,644225.9,32684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932809,1798192.00
03/31/2017 00:00,2,0.000,ALERT,212.61,301.77,59.949,1490932804,"201051344000469","219011344069620",0.00,2.00,0,297.87,305.38,0.0,0.0,0.000,646902.8,646902.8,32644,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932811,1798193.00
03/31/2017 00:00,2,0.000,ALERT,211.48,300.57,59.986,1490932804,"201051344000646","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,640659.3,640659.3,32548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932813,1798194.00
03/31/2017 00:00,2,0.000,ALERT,211.48,299.67,59.975,1490932804,"274151322000052","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,913465.7,913465.7,31922,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932815,1798195.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.57,60.012,1490932804,"201051344000585","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,651344.8,651344.8,32704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932817,1798196.00
03/31/2017 00:00,2,0.000,ALERT,211.70,300.87,59.975,1490932804,"201051344001230","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,644964.4,644964.4,32424,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932819,1798197.00
03/31/2017 00:00,2,0.000,ALERT,212.38,301.77,59.981,1490932804,"201051344000582","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,635028.5,635028.5,32621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932820,1798198.00
03/31/2017 00:00,2,0.000,ALERT,211.48,300.57,59.928,1490932804,"201051344000955","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,653068.2,653068.2,32510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932822,1798199.00
03/31/2017 00:00,2,0.000,ALERT,211.70,298.47,59.975,1490932804,"274151322000094","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,745231.1,745231.1,33251,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932824,1798200.00
03/31/2017 00:00,2,0.000,ALERT,212.38,302.37,59.981,1490932804,"201051344000579","219011344069620",0.00,3.00,0,299.37,306.28,0.0,0.0,0.000,664430.4,664430.4,32476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932826,1798201.00
03/31/2017 00:00,2,0.000,ALERT,211.70,301.17,60.002,1490932804,"201051344000890","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,646892.5,646892.5,32629,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932828,1798202.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.87,60.012,1490932804,"201051344000438","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,649787.3,649787.3,32602,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932830,1798203.00
03/31/2017 00:00,2,0.000,ALERT,211.93,299.97,59.981,1490932804,"201051344000417","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,618781.4,618781.4,32915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932831,1798204.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.27,60.023,1490932804,"274151322000083","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,904389.5,904389.5,31977,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932833,1798205.00
03/31/2017 00:00,2,0.000,ALERT,212.38,298.77,59.975,1490932804,"274151322000076","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,963588.4,963588.4,32088,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932835,1798206.00
03/31/2017 00:00,2,0.000,ALERT,212.38,302.37,60.023,1490932804,"201051344000868","219011344069620",0.00,2.50,0,299.67,306.58,0.0,0.0,0.000,645580.1,645580.1,32676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932837,1798207.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.57,59.981,1490932804,"274151322000095","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,954424.4,954424.4,32206,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932839,1798208.00
03/31/2017 00:00,2,0.000,ALERT,212.16,301.17,59.938,1490932804,"201051344000988","219011344069620",0.00,3.00,0,296.36,305.68,0.0,0.0,0.000,593825.0,593825.0,32715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932840,1798209.00
03/31/2017 00:00,2,0.000,ALERT,211.70,299.97,59.991,1490932804,"201051344001025","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,648978.5,648978.5,32790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932842,1798210.00
03/31/2017 00:00,2,0.000,ALERT,212.38,301.77,59.970,1490932804,"201051344000458","219011344069620",0.00,3.70,0,299.07,306.58,0.0,0.0,0.000,657827.4,657827.4,32301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932844,1798211.00
03/31/2017 00:00,2,0.000,ALERT,213.06,301.47,59.959,1490932804,"201051344000853","219011344069620",0.00,2.00,0,298.77,305.98,0.0,0.0,0.000,658081.1,658081.1,32144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932846,1798212.00
03/31/2017 00:00,2,0.000,ALERT,212.16,300.87,59.970,1490932804,"201051344000685","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,649962.8,649962.8,32487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932847,1798213.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.27,59.970,1490932804,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,646654.8,646654.8,32471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932849,1798214.00
03/31/2017 00:00,2,0.000,ALERT,212.16,300.87,59.970,1490932804,"201051344001145","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,654462.1,654462.1,32319,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932851,1798215.00
03/31/2017 00:00,2,0.000,ALERT,211.70,299.97,59.965,1490932804,"201051344000651","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,643127.6,643127.6,32679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932853,1798216.00
03/31/2017 00:00,2,0.000,ALERT,211.25,298.77,59.991,1490932804,"274151322000088","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,866434.3,866434.3,32195,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932855,1798217.00
03/31/2017 00:00,2,0.000,ALERT,212.38,298.47,59.933,1490932804,"274151322000068","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,745775.0,745775.0,33176,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932856,1798218.00
03/31/2017 00:00,2,0.000,ALERT,211.48,300.57,59.959,1490932804,"201051344001135","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,638972.3,638972.3,32694,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932858,1798219.00
03/31/2017 00:00,2,0.000,ALERT,212.16,302.37,59.975,1490932804,"201051344000594","219011344069620",0.00,2.50,0,298.77,306.28,0.0,0.0,0.000,659538.8,659538.8,32548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932860,1798220.00
03/31/2017 00:00,2,0.000,ALERT,211.93,300.27,60.007,1490932804,"201051344001203","219011344069620",0.00,2.00,0,297.87,305.38,0.0,0.0,0.000,647457.3,647457.3,32749,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932862,1798221.00
03/31/2017 00:00,2,0.000,ALERT,211.48,299.37,59.981,1490932804,"274151322000054","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,884857.1,884857.1,32093,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932864,1798222.00
03/31/2017 00:00,2,0.000,ALERT,212.61,301.17,59.996,1490932804,"201051344000867","219011344069620",0.00,3.30,0,298.17,305.98,0.0,0.0,0.000,644652.6,644652.6,32710,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932866,1798223.00
03/31/2017 00:00,2,0.000,ALERT,211.70,300.27,59.975,1490932804,"201051344001093","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,646349.2,646349.2,32566,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932868,1798224.00
03/31/2017 00:00,2,0.000,ALERT,212.16,301.47,59.970,1490932804,"201051344000900","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,665773.4,665773.4,32057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932869,1798225.00
03/31/2017 00:00,2,0.000,ALERT,212.61,300.87,60.023,1490932804,"201051344000648","219011344069620",0.00,1.50,0,298.47,306.28,0.0,0.0,0.000,655437.4,655437.4,32126,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932871,1798226.00
03/31/2017 00:00,2,0.000,ALERT,212.61,302.07,60.023,1490932804,"201051344000569","219011344069620",0.00,2.50,0,299.37,306.88,0.0,0.0,0.000,667982.1,667982.1,32038,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932873,1798227.00
03/31/2017 00:00,2,0.000,ALERT,212.38,301.77,59.970,1490932804,"201051344000983","219011344069620",0.00,2.50,0,299.07,306.28,0.0,0.0,0.000,658740.0,658740.0,32233,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932875,1798228.00
03/31/2017 00:00,2,0.000,ALERT,212.38,301.47,59.991,1490932804,"201051344001158","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,644679.2,644679.2,32586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932877,1798229.00
03/31/2017 00:00,2,0.000,ALERT,213.06,302.37,59.991,1490932804,"201051344000576","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,658654.4,658654.4,32110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490932878,1798230.00
03/31/2017 00:00,2,0.000,ALERT,211.93,298.47,59.965,1490932804,"274151322000087","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,856631.3,856631.3,32466,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490932880,1798231.00
03/31/2017 00:15,2,0.000,ALERT,213.29,302.07,59.954,1490933703,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,657783.0,657783.0,32150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933705,1798232.00
03/31/2017 00:15,2,0.000,ALERT,211.93,299.97,59.944,1490933703,"274151322000085","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,882354.3,882354.3,32155,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933707,1798233.00
03/31/2017 00:15,2,0.000,ALERT,213.29,302.07,59.954,1490933703,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,644225.9,644225.9,32686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933708,1798234.00
03/31/2017 00:15,2,0.000,ALERT,212.83,301.77,59.959,1490933703,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,646902.8,646902.8,32646,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933710,1798235.00
03/31/2017 00:15,2,0.000,ALERT,212.16,300.87,59.954,1490933703,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,640659.3,640659.3,32550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933712,1798236.00
03/31/2017 00:15,2,0.000,ALERT,211.70,300.57,59.949,1490933703,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,913465.7,913465.7,31924,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933714,1798237.00
03/31/2017 00:15,2,0.000,ALERT,212.38,301.17,59.949,1490933703,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,651344.8,651344.8,32706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933716,1798238.00
03/31/2017 00:15,2,0.000,ALERT,212.16,301.17,59.944,1490933703,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,644964.4,644964.4,32426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933717,1798239.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.07,59.965,1490933703,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,635028.5,635028.5,32623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933719,1798240.00
03/31/2017 00:15,2,0.000,ALERT,212.16,301.17,59.954,1490933703,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,653068.2,653068.2,32512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933721,1798241.00
03/31/2017 00:15,2,0.000,ALERT,211.93,299.37,59.949,1490933703,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,745231.1,745231.1,33253,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933723,1798242.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.68,59.954,1490933703,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,664430.4,664430.4,32478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933724,1798243.00
03/31/2017 00:15,2,0.000,ALERT,212.16,301.47,59.991,1490933703,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,646892.5,646892.5,32631,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933726,1798244.00
03/31/2017 00:15,2,0.000,ALERT,212.61,301.17,59.954,1490933703,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,649787.3,649787.3,32604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933728,1798245.00
03/31/2017 00:15,2,0.000,ALERT,212.61,300.87,59.981,1490933703,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,618781.4,618781.4,32917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933730,1798246.00
03/31/2017 00:15,2,0.000,ALERT,211.93,300.27,59.944,1490933703,"274151322000083","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,904389.5,904389.5,31979,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933732,1798247.00
03/31/2017 00:15,2,0.000,ALERT,212.83,299.67,59.991,1490933703,"274151322000076","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,963588.4,963588.4,32090,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933734,1798248.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.98,59.949,1490933703,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,645580.1,645580.1,32678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933736,1798249.00
03/31/2017 00:15,2,0.000,ALERT,211.93,300.57,59.949,1490933703,"274151322000095","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,954424.4,954424.4,32208,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933738,1798250.00
03/31/2017 00:15,2,0.000,ALERT,212.61,302.07,59.949,1490933703,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,593825.0,593825.0,32717,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933739,1798251.00
03/31/2017 00:15,2,0.000,ALERT,212.38,300.27,59.959,1490933703,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,648978.5,648978.5,32792,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933741,1798252.00
03/31/2017 00:15,2,0.000,ALERT,212.61,302.37,59.959,1490933703,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,657827.4,657827.4,32303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933743,1798253.00
03/31/2017 00:15,2,0.000,ALERT,213.51,302.37,59.970,1490933703,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,658081.1,658081.1,32146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933745,1798254.00
03/31/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1490933703,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,649962.8,649962.8,32489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933747,1798255.00
03/31/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1490933703,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,646654.8,646654.8,32473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933748,1798256.00
03/31/2017 00:15,2,0.000,ALERT,212.83,301.17,60.007,1490933703,"201051344001145","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,654462.1,654462.1,32321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933750,1798257.00
03/31/2017 00:15,2,0.000,ALERT,212.38,300.57,60.002,1490933703,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,643127.6,643127.6,32681,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933752,1798258.00
03/31/2017 00:15,2,0.000,ALERT,211.70,299.37,59.959,1490933703,"274151322000088","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,866434.3,866434.3,32197,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933754,1798259.00
03/31/2017 00:15,2,0.000,ALERT,212.61,299.07,59.954,1490933703,"274151322000068","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,745775.0,745775.0,33178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933755,1798260.00
03/31/2017 00:15,2,0.000,ALERT,212.16,301.17,59.959,1490933703,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,638972.3,638972.3,32696,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933757,1798261.00
03/31/2017 00:15,2,0.000,ALERT,212.61,302.98,59.954,1490933703,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,659538.8,659538.8,32550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933759,1798262.00
03/31/2017 00:15,2,0.000,ALERT,212.38,300.57,59.975,1490933703,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,647457.3,647457.3,32751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933761,1798263.00
03/31/2017 00:15,2,0.000,ALERT,211.93,300.87,59.949,1490933703,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,884857.1,884857.1,32095,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933763,1798264.00
03/31/2017 00:15,2,0.000,ALERT,213.06,301.77,59.970,1490933703,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,644652.6,644652.6,32712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933764,1798265.00
03/31/2017 00:15,2,0.000,ALERT,212.61,301.17,59.933,1490933703,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,646349.2,646349.2,32568,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933766,1798266.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.37,59.965,1490933703,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,665773.4,665773.4,32059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933768,1798267.00
03/31/2017 00:15,2,0.000,ALERT,212.83,301.17,59.986,1490933703,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,655437.4,655437.4,32128,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933770,1798268.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.98,60.018,1490933703,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,667982.1,667982.1,32040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933772,1798269.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.37,59.970,1490933703,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,658740.0,658740.0,32235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933773,1798270.00
03/31/2017 00:15,2,0.000,ALERT,212.83,302.07,59.975,1490933703,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,644679.2,644679.2,32588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933775,1798271.00
03/31/2017 00:15,2,0.000,ALERT,213.29,302.98,59.975,1490933703,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,658654.4,658654.4,32112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490933777,1798272.00
03/31/2017 00:15,2,0.000,ALERT,212.16,298.77,59.975,1490933703,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,856631.3,856631.3,32468,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490933779,1798273.00
03/31/2017 00:30,2,0.000,ALERT,213.06,302.37,59.970,1490934603,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,657783.0,657783.0,32152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934605,1798274.00
03/31/2017 00:30,2,0.000,ALERT,212.16,300.57,59.975,1490934603,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,882354.3,882354.3,32157,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934607,1798275.00
03/31/2017 00:30,2,0.000,ALERT,213.29,302.07,59.986,1490934603,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,644225.9,644225.9,32688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934609,1798276.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.37,59.981,1490934603,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,646902.8,646902.8,32648,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934611,1798277.00
03/31/2017 00:30,2,0.000,ALERT,212.38,301.47,59.970,1490934603,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,640659.3,640659.3,32552,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934613,1798278.00
03/31/2017 00:30,2,0.000,ALERT,211.70,299.97,59.970,1490934603,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,913465.7,913465.7,31926,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934615,1798279.00
03/31/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1490934603,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,651344.8,651344.8,32708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934616,1798280.00
03/31/2017 00:30,2,0.000,ALERT,212.61,302.07,59.944,1490934603,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,644964.4,644964.4,32428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934618,1798281.00
03/31/2017 00:30,2,0.000,ALERT,213.06,302.37,59.981,1490934603,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,635028.5,635028.5,32625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934620,1798282.00
03/31/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1490934603,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,653068.2,653068.2,32514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934622,1798283.00
03/31/2017 00:30,2,0.000,ALERT,212.16,299.97,59.949,1490934603,"274151322000094","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,745231.1,745231.1,33255,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934624,1798284.00
03/31/2017 00:30,2,0.000,ALERT,212.83,303.28,59.975,1490934603,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,664430.4,664430.4,32480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934625,1798285.00
03/31/2017 00:30,2,0.000,ALERT,212.38,301.77,59.981,1490934603,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,646892.5,646892.5,32633,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934627,1798286.00
03/31/2017 00:30,2,0.000,ALERT,212.61,301.47,59.965,1490934603,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,649787.3,649787.3,32606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934629,1798287.00
03/31/2017 00:30,2,0.000,ALERT,212.83,301.17,59.970,1490934603,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,618781.4,618781.4,32919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934631,1798288.00
03/31/2017 00:30,2,0.000,ALERT,211.93,300.57,59.965,1490934603,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,904389.5,904389.5,31981,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934632,1798289.00
03/31/2017 00:30,2,0.000,ALERT,212.83,300.87,59.975,1490934603,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,963588.4,963588.4,32092,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934634,1798290.00
03/31/2017 00:30,2,0.000,ALERT,212.61,302.98,60.018,1490934603,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,645580.1,645580.1,32680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934636,1798291.00
03/31/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1490934603,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,954424.4,954424.4,32210,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934638,1798292.00
03/31/2017 00:30,2,0.000,ALERT,212.61,302.37,59.965,1490934603,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,593825.0,593825.0,32719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934640,1798293.00
03/31/2017 00:30,2,0.000,ALERT,212.38,300.87,59.922,1490934603,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,648978.5,648978.5,32794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934641,1798294.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.68,59.981,1490934603,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,657827.4,657827.4,32305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934643,1798295.00
03/31/2017 00:30,2,0.000,ALERT,213.29,302.37,59.981,1490934603,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,658081.1,658081.1,32148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934645,1798296.00
03/31/2017 00:30,2,0.000,ALERT,212.83,301.47,59.970,1490934603,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,649962.8,649962.8,32491,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934647,1798297.00
03/31/2017 00:30,2,0.000,ALERT,212.83,301.17,59.996,1490934603,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,646654.8,646654.8,32475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934649,1798298.00
03/31/2017 00:30,2,0.000,ALERT,212.83,301.77,59.970,1490934603,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,654462.1,654462.1,32323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934650,1798299.00
03/31/2017 00:30,2,0.000,ALERT,212.61,300.87,59.975,1490934603,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,643127.6,643127.6,32683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934652,1798300.00
03/31/2017 00:30,2,0.000,ALERT,211.70,299.97,59.975,1490934603,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,866434.3,866434.3,32199,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934654,1798301.00
03/31/2017 00:30,2,0.000,ALERT,212.83,299.37,59.965,1490934603,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,745775.0,745775.0,33180,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934656,1798302.00
03/31/2017 00:30,2,0.000,ALERT,212.16,301.17,59.938,1490934603,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,638972.3,638972.3,32698,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934658,1798303.00
03/31/2017 00:30,2,0.000,ALERT,212.61,302.98,59.975,1490934603,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,659538.8,659538.8,32552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934660,1798304.00
03/31/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1490934603,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,647457.3,647457.3,32753,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934661,1798305.00
03/31/2017 00:30,2,0.000,ALERT,211.93,300.87,59.975,1490934603,"274151322000054","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,884857.1,884857.1,32097,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934663,1798306.00
03/31/2017 00:30,2,0.000,ALERT,213.06,302.07,59.965,1490934603,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,644652.6,644652.6,32714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934665,1798307.00
03/31/2017 00:30,2,0.000,ALERT,212.38,301.17,59.975,1490934603,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,646349.2,646349.2,32570,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934667,1798308.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.68,59.975,1490934603,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,665773.4,665773.4,32061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934668,1798309.00
03/31/2017 00:30,2,0.000,ALERT,213.06,301.77,59.965,1490934603,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,655437.4,655437.4,32130,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934670,1798310.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.98,60.023,1490934603,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,667982.1,667982.1,32042,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934672,1798311.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.68,59.954,1490934603,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,658740.0,658740.0,32237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934674,1798312.00
03/31/2017 00:30,2,0.000,ALERT,212.83,302.37,59.922,1490934603,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,644679.2,644679.2,32590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934676,1798313.00
03/31/2017 00:30,2,0.000,ALERT,213.51,303.28,59.970,1490934603,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,658654.4,658654.4,32114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490934678,1798314.00
03/31/2017 00:30,2,0.000,ALERT,212.16,300.27,59.975,1490934603,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,856631.3,856631.3,32470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490934679,1798315.00
03/31/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1490935503,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,657783.0,657783.0,32154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935505,1798316.00
03/31/2017 00:45,2,0.000,ALERT,212.16,299.67,59.938,1490935503,"274151322000085","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,882354.3,882354.3,32159,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935507,1798317.00
03/31/2017 00:45,2,0.000,ALERT,213.29,301.47,59.922,1490935503,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,644225.9,644225.9,32690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935509,1798318.00
03/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.938,1490935503,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,646902.8,646902.8,32650,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935510,1798319.00
03/31/2017 00:45,2,0.000,ALERT,211.70,300.87,59.922,1490935503,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,640659.3,640659.3,32554,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935512,1798320.00
03/31/2017 00:45,2,0.000,ALERT,211.93,299.07,59.944,1490935503,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,913465.7,913465.7,31928,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935514,1798321.00
03/31/2017 00:45,2,0.000,ALERT,212.16,301.17,59.981,1490935503,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,651344.8,651344.8,32710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935516,1798322.00
03/31/2017 00:45,2,0.000,ALERT,211.93,301.17,59.949,1490935503,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,644964.4,644964.4,32430,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935518,1798323.00
03/31/2017 00:45,2,0.000,ALERT,212.61,302.07,59.954,1490935503,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,635028.5,635028.5,32627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935520,1798324.00
03/31/2017 00:45,2,0.000,ALERT,211.70,300.87,59.954,1490935503,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,653068.2,653068.2,32516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935521,1798325.00
03/31/2017 00:45,2,0.000,ALERT,211.93,299.07,59.944,1490935503,"274151322000094","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,745231.1,745231.1,33257,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935523,1798326.00
03/31/2017 00:45,2,0.000,ALERT,212.61,302.37,59.954,1490935503,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,664430.4,664430.4,32482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935525,1798327.00
03/31/2017 00:45,2,0.000,ALERT,211.93,301.17,59.970,1490935503,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,646892.5,646892.5,32635,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935527,1798328.00
03/31/2017 00:45,2,0.000,ALERT,212.16,300.87,59.949,1490935503,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,649787.3,649787.3,32608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935528,1798329.00
03/31/2017 00:45,2,0.000,ALERT,212.38,300.57,59.933,1490935503,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,618781.4,618781.4,32921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935530,1798330.00
03/31/2017 00:45,2,0.000,ALERT,211.93,299.97,59.944,1490935503,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,904389.5,904389.5,31983,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935532,1798331.00
03/31/2017 00:45,2,0.000,ALERT,212.61,300.27,59.944,1490935503,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,963588.4,963588.4,32094,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935534,1798332.00
03/31/2017 00:45,2,0.000,ALERT,212.61,302.37,59.954,1490935503,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,645580.1,645580.1,32682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935536,1798333.00
03/31/2017 00:45,2,0.000,ALERT,211.93,300.57,59.949,1490935503,"274151322000095","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,954424.4,954424.4,32212,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935538,1798334.00
