ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 00:45,2,0.000,ALERT,212.38,302.07,59.965,1490935503,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,593825.0,593825.0,32721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935539,1798335.00
03/31/2017 00:45,2,0.000,ALERT,211.93,300.27,59.975,1490935503,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,648978.5,648978.5,32796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490935541,1798336.00
03/31/2017 00:45,2,0.000,ALERT,212.38,302.07,59.970,1490935503,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,657827.4,657827.4,32307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935543,1798337.00
03/31/2017 00:45,2,0.000,ALERT,213.06,302.07,59.991,1490935503,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,658081.1,658081.1,32150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935545,1798338.00
03/31/2017 00:45,2,0.000,ALERT,212.38,300.87,59.959,1490935503,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,649962.8,649962.8,32493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935547,1798339.00
03/31/2017 00:45,2,0.000,ALERT,212.16,300.57,59.938,1490935503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,646654.8,646654.8,32477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935548,1798340.00
03/31/2017 00:45,2,0.000,ALERT,212.16,301.17,59.938,1490935503,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,654462.1,654462.1,32325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935550,1798341.00
03/31/2017 00:45,2,0.000,ALERT,211.93,300.27,60.007,1490935503,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,643127.6,643127.6,32685,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935552,1798342.00
03/31/2017 00:45,2,0.000,ALERT,211.48,299.07,59.970,1490935503,"274151322000088","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,866434.3,866434.3,32201,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935554,1798343.00
03/31/2017 00:45,2,0.000,ALERT,212.61,298.77,59.970,1490935503,"274151322000068","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,745775.0,745775.0,33182,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935555,1798344.00
03/31/2017 00:45,2,0.000,ALERT,211.48,300.57,59.970,1490935503,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,638972.3,638972.3,32700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935557,1798345.00
03/31/2017 00:45,2,0.000,ALERT,212.16,302.07,59.938,1490935503,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,659538.8,659538.8,32554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935559,1798346.00
03/31/2017 00:45,2,0.000,ALERT,211.93,300.27,59.959,1490935503,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,647457.3,647457.3,32755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935561,1798347.00
03/31/2017 00:45,2,0.000,ALERT,211.70,299.37,59.959,1490935503,"274151322000054","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,884857.1,884857.1,32099,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935563,1798348.00
03/31/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1490935503,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,644652.6,644652.6,32716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935564,1798349.00
03/31/2017 00:45,2,0.000,ALERT,211.93,300.87,59.959,1490935503,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,646349.2,646349.2,32572,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935566,1798350.00
03/31/2017 00:45,2,0.000,ALERT,212.38,301.47,59.965,1490935503,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,665773.4,665773.4,32063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935568,1798351.00
03/31/2017 00:45,2,0.000,ALERT,212.61,300.87,59.970,1490935503,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,655437.4,655437.4,32132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935570,1798352.00
03/31/2017 00:45,2,0.000,ALERT,212.61,302.07,59.959,1490935503,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,667982.1,667982.1,32044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935572,1798353.00
03/31/2017 00:45,2,0.000,ALERT,212.38,301.77,59.991,1490935503,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,658740.0,658740.0,32239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935573,1798354.00
03/31/2017 00:45,2,0.000,ALERT,212.38,301.17,59.996,1490935503,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,644679.2,644679.2,32592,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935575,1798355.00
03/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1490935503,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,658654.4,658654.4,32116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935577,1798356.00
03/31/2017 00:45,2,0.000,ALERT,211.93,299.07,59.981,1490935503,"274151322000087","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,856631.3,856631.3,32472,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490935579,1798357.00
03/31/2017 01:00,2,0.000,ALERT,213.51,302.98,60.012,1490936403,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,657783.0,657783.0,32156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936405,1798358.00
03/31/2017 01:00,2,0.000,ALERT,212.38,301.17,59.986,1490936403,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,882354.3,882354.3,32161,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936407,1798359.00
03/31/2017 01:00,2,0.000,ALERT,213.74,302.98,59.965,1490936403,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,644225.9,644225.9,32692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936409,1798360.00
03/31/2017 01:00,2,0.000,ALERT,213.29,303.28,59.996,1490936403,"201051344000469","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,646902.8,646902.8,32652,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936410,1798361.00
03/31/2017 01:00,2,0.000,ALERT,212.61,301.77,60.012,1490936403,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,640659.3,640659.3,32556,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936412,1798362.00
03/31/2017 01:00,2,0.000,ALERT,212.38,302.07,59.996,1490936403,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,913465.7,913465.7,31930,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936414,1798363.00
03/31/2017 01:00,2,0.000,ALERT,212.83,302.07,59.996,1490936403,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,651344.8,651344.8,32712,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936416,1798364.00
03/31/2017 01:00,2,0.000,ALERT,212.61,302.07,60.007,1490936403,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,644964.4,644964.4,32432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936418,1798365.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.68,60.007,1490936403,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,635028.5,635028.5,32629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936419,1798366.00
03/31/2017 01:00,2,0.000,ALERT,212.61,302.37,60.007,1490936403,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,653068.2,653068.2,32518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936421,1798367.00
03/31/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1490936403,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,745231.1,745231.1,33259,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936423,1798368.00
03/31/2017 01:00,2,0.000,ALERT,213.06,303.58,60.034,1490936403,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,664430.4,664430.4,32484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936425,1798369.00
03/31/2017 01:00,2,0.000,ALERT,212.61,302.37,59.996,1490936403,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,646892.5,646892.5,32637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936427,1798370.00
03/31/2017 01:00,2,0.000,ALERT,212.83,302.07,59.996,1490936403,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,649787.3,649787.3,32610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936429,1798371.00
03/31/2017 01:00,2,0.000,ALERT,213.06,301.47,60.002,1490936403,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,618781.4,618781.4,32923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936430,1798372.00
03/31/2017 01:00,2,0.000,ALERT,212.38,301.17,59.996,1490936403,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,904389.5,904389.5,31985,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936432,1798373.00
03/31/2017 01:00,2,0.000,ALERT,213.06,300.87,59.970,1490936403,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,963588.4,963588.4,32096,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936435,1798374.00
03/31/2017 01:00,2,0.000,ALERT,213.06,303.88,59.938,1490936403,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,645580.1,645580.1,32684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936436,1798375.00
03/31/2017 01:00,2,0.000,ALERT,212.38,301.77,59.991,1490936403,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,954424.4,954424.4,32214,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936438,1798376.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.98,59.991,1490936403,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,593825.0,593825.0,32723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936440,1798377.00
03/31/2017 01:00,2,0.000,ALERT,212.61,301.17,59.986,1490936403,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,648978.5,648978.5,32798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936442,1798378.00
03/31/2017 01:00,2,0.000,ALERT,212.83,303.28,59.996,1490936403,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,657827.4,657827.4,32309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936444,1798379.00
03/31/2017 01:00,2,0.000,ALERT,213.74,303.28,59.981,1490936403,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,658081.1,658081.1,32152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936445,1798380.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1490936403,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,649962.8,649962.8,32495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936447,1798381.00
03/31/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1490936403,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,646654.8,646654.8,32479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936449,1798382.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.68,59.981,1490936403,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,654462.1,654462.1,32327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936451,1798383.00
03/31/2017 01:00,2,0.000,ALERT,212.83,301.17,59.986,1490936403,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,643127.6,643127.6,32687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936453,1798384.00
03/31/2017 01:00,2,0.000,ALERT,211.93,301.17,59.986,1490936403,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,866434.3,866434.3,32203,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936454,1798385.00
03/31/2017 01:00,2,0.000,ALERT,213.29,300.27,60.018,1490936403,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,745775.0,745775.0,33184,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936456,1798386.00
03/31/2017 01:00,2,0.000,ALERT,212.38,302.07,59.981,1490936403,"201051344001135","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,638972.3,638972.3,32702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936458,1798387.00
03/31/2017 01:00,2,0.000,ALERT,212.83,303.58,59.949,1490936403,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,659538.8,659538.8,32556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936460,1798388.00
03/31/2017 01:00,2,0.000,ALERT,212.83,301.47,59.954,1490936403,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,647457.3,647457.3,32757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936462,1798389.00
03/31/2017 01:00,2,0.000,ALERT,212.16,300.87,59.986,1490936403,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,884857.1,884857.1,32101,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936463,1798390.00
03/31/2017 01:00,2,0.000,ALERT,213.29,302.68,59.970,1490936403,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,644652.6,644652.6,32718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490936465,1798391.00
03/31/2017 01:00,2,0.000,ALERT,212.83,301.77,59.981,1490936403,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,646349.2,646349.2,32574,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936467,1798392.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.98,60.012,1490936403,"201051344000900","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,665773.4,665773.4,32065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936469,1798393.00
03/31/2017 01:00,2,0.000,ALERT,213.29,302.37,59.944,1490936403,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,655437.4,655437.4,32134,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936471,1798394.00
03/31/2017 01:00,2,0.000,ALERT,213.29,303.58,59.965,1490936403,"201051344000569","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,667982.1,667982.1,32046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936472,1798395.00
03/31/2017 01:00,2,0.000,ALERT,213.06,302.98,59.933,1490936403,"201051344000983","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,658740.0,658740.0,32241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936474,1798396.00
03/31/2017 01:00,2,0.000,ALERT,213.29,302.68,59.970,1490936403,"201051344001158","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,644679.2,644679.2,32594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936476,1798397.00
03/31/2017 01:00,2,0.000,ALERT,213.51,303.58,59.991,1490936403,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,658654.4,658654.4,32118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936478,1798398.00
03/31/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1490936403,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,856631.3,856631.3,32474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490936479,1798399.00
03/31/2017 01:15,2,0.000,ALERT,213.96,303.58,59.970,1490937303,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,657783.0,657783.0,32158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937305,1798400.00
03/31/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1490937303,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,882354.3,882354.3,32163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937307,1798401.00
03/31/2017 01:15,2,0.000,ALERT,214.19,303.58,60.012,1490937303,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,644225.9,644225.9,32694,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937308,1798402.00
03/31/2017 01:15,2,0.000,ALERT,213.51,303.58,59.975,1490937303,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,646902.8,646902.8,32654,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937310,1798403.00
03/31/2017 01:15,2,0.000,ALERT,212.61,301.77,59.938,1490937303,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,640659.3,640659.3,32558,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937312,1798404.00
03/31/2017 01:15,2,0.000,ALERT,212.38,300.87,59.928,1490937303,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,913465.7,913465.7,31932,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937314,1798405.00
03/31/2017 01:15,2,0.000,ALERT,212.83,301.77,60.007,1490937303,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,651344.8,651344.8,32714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937315,1798406.00
03/31/2017 01:15,2,0.000,ALERT,212.83,302.07,59.981,1490937303,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,644964.4,644964.4,32434,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937317,1798407.00
03/31/2017 01:15,2,0.000,ALERT,213.51,302.68,59.965,1490937303,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,635028.5,635028.5,32631,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937319,1798408.00
03/31/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1490937303,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,653068.2,653068.2,32520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937321,1798409.00
03/31/2017 01:15,2,0.000,ALERT,212.38,300.27,59.981,1490937303,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,745231.1,745231.1,33261,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937323,1798410.00
03/31/2017 01:15,2,0.000,ALERT,213.29,303.88,59.959,1490937303,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,664430.4,664430.4,32486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937324,1798411.00
03/31/2017 01:15,2,0.000,ALERT,212.61,302.37,59.938,1490937303,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,646892.5,646892.5,32639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937326,1798412.00
03/31/2017 01:15,2,0.000,ALERT,213.06,302.07,59.975,1490937303,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,649787.3,649787.3,32612,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937328,1798413.00
03/31/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1490937303,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,618781.4,618781.4,32925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937330,1798414.00
03/31/2017 01:15,2,0.000,ALERT,212.61,301.77,60.012,1490937303,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,904389.5,904389.5,31987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937331,1798415.00
03/31/2017 01:15,2,0.000,ALERT,213.06,300.57,60.018,1490937303,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,963588.4,963588.4,32098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937333,1798416.00
03/31/2017 01:15,2,0.000,ALERT,213.29,304.18,59.981,1490937303,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,645580.1,645580.1,32686,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937335,1798417.00
03/31/2017 01:15,2,0.000,ALERT,212.38,301.77,59.981,1490937303,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,954424.4,954424.4,32216,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937337,1798418.00
03/31/2017 01:15,2,0.000,ALERT,213.29,303.58,59.975,1490937303,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,593825.0,593825.0,32725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937339,1798419.00
03/31/2017 01:15,2,0.000,ALERT,212.61,301.17,59.965,1490937303,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,648978.5,648978.5,32800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937341,1798420.00
03/31/2017 01:15,2,0.000,ALERT,213.29,303.58,59.986,1490937303,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,657827.4,657827.4,32311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937343,1798421.00
03/31/2017 01:15,2,0.000,ALERT,213.74,303.28,60.012,1490937303,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,658081.1,658081.1,32154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937344,1798422.00
03/31/2017 01:15,2,0.000,ALERT,213.29,302.07,59.959,1490937303,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,649962.8,649962.8,32497,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937346,1798423.00
03/31/2017 01:15,2,0.000,ALERT,213.06,301.47,59.981,1490937303,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,646654.8,646654.8,32481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937348,1798424.00
03/31/2017 01:15,2,0.000,ALERT,213.29,302.07,59.944,1490937303,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,654462.1,654462.1,32329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937350,1798425.00
03/31/2017 01:15,2,0.000,ALERT,212.83,300.87,59.981,1490937303,"201051344000651","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,643127.6,643127.6,32689,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937351,1798426.00
03/31/2017 01:15,2,0.000,ALERT,211.93,301.17,60.007,1490937303,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,866434.3,866434.3,32205,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937353,1798427.00
03/31/2017 01:15,2,0.000,ALERT,213.29,300.27,59.970,1490937303,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,745775.0,745775.0,33186,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937355,1798428.00
03/31/2017 01:15,2,0.000,ALERT,212.38,301.77,59.965,1490937303,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,638972.3,638972.3,32704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937357,1798429.00
03/31/2017 01:15,2,0.000,ALERT,213.06,304.18,59.981,1490937303,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,659538.8,659538.8,32558,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937359,1798430.00
03/31/2017 01:15,2,0.000,ALERT,212.83,301.47,59.981,1490937303,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,647457.3,647457.3,32759,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937361,1798431.00
03/31/2017 01:15,2,0.000,ALERT,212.38,301.47,59.975,1490937303,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,884857.1,884857.1,32103,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937362,1798432.00
03/31/2017 01:15,2,0.000,ALERT,213.74,302.98,59.996,1490937303,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,644652.6,644652.6,32720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937364,1798433.00
03/31/2017 01:15,2,0.000,ALERT,212.83,301.77,59.975,1490937303,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,646349.2,646349.2,32576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937366,1798434.00
03/31/2017 01:15,2,0.000,ALERT,213.06,303.28,59.928,1490937303,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,665773.4,665773.4,32067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937368,1798435.00
03/31/2017 01:15,2,0.000,ALERT,213.51,302.68,59.991,1490937303,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,655437.4,655437.4,32136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937370,1798436.00
03/31/2017 01:15,2,0.000,ALERT,213.29,303.88,59.986,1490937303,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,667982.1,667982.1,32048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490937372,1798437.00
03/31/2017 01:15,2,0.000,ALERT,213.29,303.28,59.986,1490937303,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,658740.0,658740.0,32243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937373,1798438.00
03/31/2017 01:15,2,0.000,ALERT,213.51,303.28,59.991,1490937303,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,644679.2,644679.2,32596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937375,1798439.00
03/31/2017 01:15,2,0.000,ALERT,213.74,303.88,59.986,1490937303,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,658654.4,658654.4,32120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937377,1798440.00
03/31/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1490937303,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,856631.3,856631.3,32476,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490937379,1798441.00
03/31/2017 01:30,2,0.000,ALERT,213.51,302.68,59.965,1490938203,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,657783.0,657783.0,32160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938205,1798442.00
03/31/2017 01:30,2,0.000,ALERT,212.61,300.87,59.965,1490938203,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,882354.3,882354.3,32165,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938207,1798443.00
03/31/2017 01:30,2,0.000,ALERT,213.74,302.68,59.933,1490938203,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,644225.9,644225.9,32696,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938208,1798444.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.68,60.012,1490938203,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,646902.8,646902.8,32656,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938210,1798445.00
03/31/2017 01:30,2,0.000,ALERT,212.83,302.37,59.981,1490938203,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,640659.3,640659.3,32560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938212,1798446.00
03/31/2017 01:30,2,0.000,ALERT,212.16,301.17,59.928,1490938203,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,913465.7,913465.7,31934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938214,1798447.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1490938203,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,651344.8,651344.8,32716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938216,1798448.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.68,59.965,1490938203,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,644964.4,644964.4,32436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938218,1798449.00
03/31/2017 01:30,2,0.000,ALERT,213.74,303.28,59.959,1490938203,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,635028.5,635028.5,32633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938219,1798450.00
03/31/2017 01:30,2,0.000,ALERT,212.83,302.37,59.965,1490938203,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,653068.2,653068.2,32522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938221,1798451.00
03/31/2017 01:30,2,0.000,ALERT,212.38,299.97,59.944,1490938203,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,745231.1,745231.1,33263,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938223,1798452.00
03/31/2017 01:30,2,0.000,ALERT,213.29,303.28,59.970,1490938203,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,664430.4,664430.4,32488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938225,1798453.00
03/31/2017 01:30,2,0.000,ALERT,212.83,302.68,59.959,1490938203,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,646892.5,646892.5,32641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938227,1798454.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.37,59.981,1490938203,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,649787.3,649787.3,32614,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938228,1798455.00
03/31/2017 01:30,2,0.000,ALERT,213.29,301.77,59.975,1490938203,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,618781.4,618781.4,32927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938230,1798456.00
03/31/2017 01:30,2,0.000,ALERT,212.38,300.57,59.970,1490938203,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,904389.5,904389.5,31989,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938232,1798457.00
03/31/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1490938203,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,963588.4,963588.4,32100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938234,1798458.00
03/31/2017 01:30,2,0.000,ALERT,213.06,303.28,60.012,1490938203,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,645580.1,645580.1,32688,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938236,1798459.00
03/31/2017 01:30,2,0.000,ALERT,212.38,301.47,59.975,1490938203,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,954424.4,954424.4,32218,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938237,1798460.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.68,59.938,1490938203,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,593825.0,593825.0,32727,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938239,1798461.00
03/31/2017 01:30,2,0.000,ALERT,212.83,301.77,59.991,1490938203,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,648978.5,648978.5,32802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938241,1798462.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.68,59.991,1490938203,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,657827.4,657827.4,32313,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938243,1798463.00
03/31/2017 01:30,2,0.000,ALERT,213.74,302.98,59.986,1490938203,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,658081.1,658081.1,32156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938245,1798464.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.37,59.975,1490938203,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,649962.8,649962.8,32499,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938246,1798465.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.07,60.012,1490938203,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,646654.8,646654.8,32483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938248,1798466.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.37,59.944,1490938203,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,654462.1,654462.1,32331,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938250,1798467.00
03/31/2017 01:30,2,0.000,ALERT,213.06,301.47,60.002,1490938203,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,643127.6,643127.6,32691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938252,1798468.00
03/31/2017 01:30,2,0.000,ALERT,211.93,300.27,59.986,1490938203,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,866434.3,866434.3,32207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938253,1798469.00
03/31/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1490938203,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,745775.0,745775.0,33188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938255,1798470.00
03/31/2017 01:30,2,0.000,ALERT,212.61,302.07,59.981,1490938203,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,638972.3,638972.3,32706,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938257,1798471.00
03/31/2017 01:30,2,0.000,ALERT,212.83,303.28,59.986,1490938203,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,659538.8,659538.8,32560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938259,1798472.00
03/31/2017 01:30,2,0.000,ALERT,213.06,301.77,59.991,1490938203,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,647457.3,647457.3,32761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938261,1798473.00
03/31/2017 01:30,2,0.000,ALERT,211.93,301.17,59.981,1490938203,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,884857.1,884857.1,32105,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938262,1798474.00
03/31/2017 01:30,2,0.000,ALERT,213.51,302.37,60.007,1490938203,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,644652.6,644652.6,32722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490938264,1798475.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.07,60.007,1490938203,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,646349.2,646349.2,32578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938266,1798476.00
03/31/2017 01:30,2,0.000,ALERT,213.06,302.68,59.991,1490938203,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,665773.4,665773.4,32069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938268,1798477.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.07,59.991,1490938203,"201051344000648","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,655437.4,655437.4,32138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938270,1798478.00
03/31/2017 01:30,2,0.000,ALERT,213.29,303.28,59.986,1490938203,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,667982.1,667982.1,32050,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938272,1798479.00
