ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 01:30,2,0.000,ALERT,213.06,302.98,59.991,1490938203,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,658740.0,658740.0,32245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938273,1798480.00
03/31/2017 01:30,2,0.000,ALERT,213.29,302.98,60.034,1490938203,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,644679.2,644679.2,32598,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938275,1798481.00
03/31/2017 01:30,2,0.000,ALERT,213.74,303.88,59.986,1490938203,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,658654.4,658654.4,32122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938277,1798482.00
03/31/2017 01:30,2,0.000,ALERT,212.61,299.97,59.949,1490938203,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,856631.3,856631.3,32478,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490938279,1798483.00
03/31/2017 01:45,2,0.000,ALERT,213.74,303.28,59.991,1490939103,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,657783.0,657783.0,32162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939105,1798484.00
03/31/2017 01:45,2,0.000,ALERT,212.83,301.17,60.028,1490939103,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,882354.3,882354.3,32167,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939107,1798485.00
03/31/2017 01:45,2,0.000,ALERT,214.19,303.28,59.986,1490939103,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,644225.9,644225.9,32698,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939109,1798486.00
03/31/2017 01:45,2,0.000,ALERT,213.51,303.58,59.986,1490939103,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,646902.8,646902.8,32658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939111,1798487.00
03/31/2017 01:45,2,0.000,ALERT,213.06,302.37,59.981,1490939103,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,640659.3,640659.3,32562,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939113,1798488.00
03/31/2017 01:45,2,0.000,ALERT,212.61,301.47,59.981,1490939103,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,913465.7,913465.7,31936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939114,1798489.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.37,59.970,1490939103,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,651344.8,651344.8,32718,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939116,1798490.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.98,59.965,1490939103,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,644964.4,644964.4,32438,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939118,1798491.00
03/31/2017 01:45,2,0.000,ALERT,213.74,303.58,59.975,1490939103,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,635028.5,635028.5,32635,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939120,1798492.00
03/31/2017 01:45,2,0.000,ALERT,212.83,302.37,59.975,1490939103,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,653068.2,653068.2,32524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939122,1798493.00
03/31/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1490939103,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,745231.1,745231.1,33265,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939123,1798494.00
03/31/2017 01:45,2,0.000,ALERT,213.74,304.18,59.959,1490939103,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,664430.4,664430.4,32490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939125,1798495.00
03/31/2017 01:45,2,0.000,ALERT,213.06,302.98,59.965,1490939103,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,646892.5,646892.5,32643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939127,1798496.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.68,59.970,1490939103,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,649787.3,649787.3,32616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939129,1798497.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.07,60.002,1490939103,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,618781.4,618781.4,32929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939130,1798498.00
03/31/2017 01:45,2,0.000,ALERT,212.61,300.87,59.959,1490939103,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,904389.5,904389.5,31991,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939132,1798499.00
03/31/2017 01:45,2,0.000,ALERT,213.51,300.87,59.954,1490939103,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,963588.4,963588.4,32102,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939135,1798500.00
03/31/2017 01:45,2,0.000,ALERT,213.29,304.18,59.917,1490939103,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,645580.1,645580.1,32690,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939137,1798501.00
03/31/2017 01:45,2,0.000,ALERT,212.61,301.77,59.986,1490939103,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,954424.4,954424.4,32220,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939139,1798502.00
03/31/2017 01:45,2,0.000,ALERT,213.06,303.28,59.949,1490939103,"201051344000988","219011344069620",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,593825.0,593825.0,32729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939140,1798503.00
03/31/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1490939103,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,648978.5,648978.5,32804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939142,1798504.00
03/31/2017 01:45,2,0.000,ALERT,213.29,303.58,59.954,1490939103,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,657827.4,657827.4,32315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939144,1798505.00
03/31/2017 01:45,2,0.000,ALERT,213.96,303.28,59.965,1490939103,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,658081.1,658081.1,32158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939146,1798506.00
03/31/2017 01:45,2,0.000,ALERT,213.51,302.37,59.965,1490939103,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,649962.8,649962.8,32501,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939147,1798507.00
03/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1490939103,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,646654.8,646654.8,32485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939149,1798508.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.37,59.965,1490939103,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,654462.1,654462.1,32333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939151,1798509.00
03/31/2017 01:45,2,0.000,ALERT,213.29,301.47,59.965,1490939103,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,643127.6,643127.6,32693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939153,1798510.00
03/31/2017 01:45,2,0.000,ALERT,212.16,300.87,59.954,1490939103,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,866434.3,866434.3,32209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939155,1798511.00
03/31/2017 01:45,2,0.000,ALERT,213.51,299.97,59.959,1490939103,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,745775.0,745775.0,33190,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939156,1798512.00
03/31/2017 01:45,2,0.000,ALERT,212.83,302.37,59.965,1490939103,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,638972.3,638972.3,32708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939158,1798513.00
03/31/2017 01:45,2,0.000,ALERT,213.06,303.88,59.965,1490939103,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,659538.8,659538.8,32562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939160,1798514.00
03/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1490939103,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,647457.3,647457.3,32763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939162,1798515.00
03/31/2017 01:45,2,0.000,ALERT,212.38,300.57,59.959,1490939103,"274151322000054","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,884857.1,884857.1,32107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939164,1798516.00
03/31/2017 01:45,2,0.000,ALERT,213.51,302.68,60.007,1490939103,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,644652.6,644652.6,32724,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939165,1798517.00
03/31/2017 01:45,2,0.000,ALERT,213.06,302.07,59.965,1490939103,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,646349.2,646349.2,32580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939167,1798518.00
03/31/2017 01:45,2,0.000,ALERT,213.29,303.28,59.975,1490939103,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,665773.4,665773.4,32071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939169,1798519.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.37,60.007,1490939103,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,655437.4,655437.4,32140,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939171,1798520.00
03/31/2017 01:45,2,0.000,ALERT,213.29,303.58,59.981,1490939103,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,667982.1,667982.1,32052,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939172,1798521.00
03/31/2017 01:45,2,0.000,ALERT,213.51,303.58,59.991,1490939103,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,658740.0,658740.0,32247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939174,1798522.00
03/31/2017 01:45,2,0.000,ALERT,213.29,302.98,59.991,1490939103,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,644679.2,644679.2,32600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490939176,1798523.00
03/31/2017 01:45,2,0.000,ALERT,213.74,303.88,59.981,1490939103,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,658654.4,658654.4,32124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939178,1798524.00
03/31/2017 01:45,2,0.000,ALERT,212.83,299.97,59.991,1490939103,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,856631.3,856631.3,32480,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490939180,1798525.00
03/31/2017 02:00,2,0.000,ALERT,213.96,303.28,59.975,1490940004,"201051344000645","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,657783.0,657783.0,32164,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940006,1798526.00
03/31/2017 02:00,2,0.000,ALERT,213.06,301.17,59.975,1490940004,"274151322000085","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,882354.3,882354.3,32169,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940007,1798527.00
03/31/2017 02:00,2,0.000,ALERT,213.96,302.98,59.949,1490940004,"201051344000633","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,644225.9,644225.9,32700,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940009,1798528.00
03/31/2017 02:00,2,0.000,ALERT,213.74,303.58,59.959,1490940004,"201051344000469","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,646902.8,646902.8,32660,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940011,1798529.00
03/31/2017 02:00,2,0.000,ALERT,213.29,302.68,59.965,1490940004,"201051344000646","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,640659.3,640659.3,32564,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940013,1798530.00
03/31/2017 02:00,2,0.000,ALERT,212.61,301.47,59.954,1490940004,"274151322000052","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,913465.7,913465.7,31938,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940015,1798531.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.68,59.965,1490940004,"201051344000585","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,651344.8,651344.8,32720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940016,1798532.00
03/31/2017 02:00,2,0.000,ALERT,213.29,302.98,60.007,1490940004,"201051344001230","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,644964.4,644964.4,32440,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940018,1798533.00
03/31/2017 02:00,2,0.000,ALERT,213.96,303.58,59.928,1490940004,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,635028.5,635028.5,32637,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940020,1798534.00
03/31/2017 02:00,2,0.000,ALERT,213.06,302.68,59.912,1490940004,"201051344000955","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,653068.2,653068.2,32526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940022,1798535.00
03/31/2017 02:00,2,0.000,ALERT,212.83,300.57,59.949,1490940004,"274151322000094","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,745231.1,745231.1,33267,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940024,1798536.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.88,59.922,1490940004,"201051344000579","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,664430.4,664430.4,32492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940025,1798537.00
03/31/2017 02:00,2,0.000,ALERT,213.06,302.98,59.965,1490940004,"201051344000890","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,646892.5,646892.5,32645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940027,1798538.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.37,59.965,1490940004,"201051344000438","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,649787.3,649787.3,32618,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940029,1798539.00
03/31/2017 02:00,2,0.000,ALERT,213.74,302.07,59.959,1490940004,"201051344000417","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,618781.4,618781.4,32931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940031,1798540.00
03/31/2017 02:00,2,0.000,ALERT,212.83,301.77,59.954,1490940004,"274151322000083","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,904389.5,904389.5,31993,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940033,1798541.00
03/31/2017 02:00,2,0.000,ALERT,213.51,300.87,59.954,1490940004,"274151322000076","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,963588.4,963588.4,32104,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940035,1798542.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.88,59.922,1490940004,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,645580.1,645580.1,32692,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940036,1798543.00
03/31/2017 02:00,2,0.000,ALERT,212.61,302.07,59.959,1490940004,"274151322000095","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,954424.4,954424.4,32222,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940038,1798544.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.28,59.928,1490940004,"201051344000988","219011344069620",0.00,3.70,0,297.26,304.78,0.0,0.0,0.000,593825.0,593825.0,32731,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940040,1798545.00
03/31/2017 02:00,2,0.000,ALERT,213.06,301.77,59.928,1490940004,"201051344001025","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,648978.5,648978.5,32806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940042,1798546.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.88,59.954,1490940004,"201051344000458","219011344069620",0.00,5.00,0,299.67,305.98,0.0,0.0,0.000,657827.4,657827.4,32317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940043,1798547.00
03/31/2017 02:00,2,0.000,ALERT,214.19,303.28,59.959,1490940004,"201051344000853","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,658081.1,658081.1,32160,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940045,1798548.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.68,59.949,1490940004,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,649962.8,649962.8,32503,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940047,1798549.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1490940004,"201051344000917","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,646654.8,646654.8,32487,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940049,1798550.00
03/31/2017 02:00,2,0.000,ALERT,213.74,302.98,59.954,1490940004,"201051344001145","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,654462.1,654462.1,32335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940051,1798551.00
03/31/2017 02:00,2,0.000,ALERT,213.29,302.07,59.954,1490940004,"201051344000651","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,643127.6,643127.6,32695,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940053,1798552.00
03/31/2017 02:00,2,0.000,ALERT,212.38,300.87,59.944,1490940004,"274151322000088","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,866434.3,866434.3,32211,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940054,1798553.00
03/31/2017 02:00,2,0.000,ALERT,213.29,300.27,59.986,1490940004,"274151322000068","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,745775.0,745775.0,33192,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940056,1798554.00
03/31/2017 02:00,2,0.000,ALERT,213.06,302.68,59.954,1490940004,"201051344001135","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,638972.3,638972.3,32710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940058,1798555.00
03/31/2017 02:00,2,0.000,ALERT,213.29,304.18,59.965,1490940004,"201051344000594","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,659538.8,659538.8,32564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940060,1798556.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1490940004,"201051344001203","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,647457.3,647457.3,32765,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940062,1798557.00
03/31/2017 02:00,2,0.000,ALERT,212.61,301.17,59.975,1490940004,"274151322000054","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,884857.1,884857.1,32109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940063,1798558.00
03/31/2017 02:00,2,0.000,ALERT,213.74,302.98,59.970,1490940004,"201051344000867","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,644652.6,644652.6,32726,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940065,1798559.00
03/31/2017 02:00,2,0.000,ALERT,213.51,302.68,59.965,1490940004,"201051344001093","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,646349.2,646349.2,32582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940067,1798560.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.58,59.970,1490940004,"201051344000900","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,665773.4,665773.4,32073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940069,1798561.00
03/31/2017 02:00,2,0.000,ALERT,213.74,302.68,59.970,1490940004,"201051344000648","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,655437.4,655437.4,32142,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940071,1798562.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.58,59.975,1490940004,"201051344000569","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,667982.1,667982.1,32054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940072,1798563.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.58,59.965,1490940004,"201051344000983","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,658740.0,658740.0,32249,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940074,1798564.00
03/31/2017 02:00,2,0.000,ALERT,213.51,303.28,59.938,1490940004,"201051344001158","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,644679.2,644679.2,32602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940076,1798565.00
03/31/2017 02:00,2,0.000,ALERT,213.96,303.88,59.970,1490940004,"201051344000576","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,658654.4,658654.4,32126,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940078,1798566.00
03/31/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1490940004,"274151322000087","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,856631.3,856631.3,32482,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940079,1798567.00
03/31/2017 02:15,2,0.000,ALERT,213.96,303.28,59.986,1490940903,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,657783.0,657783.0,32166,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940905,1798568.00
03/31/2017 02:15,2,0.000,ALERT,212.61,301.17,59.975,1490940903,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,882354.3,882354.3,32171,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940907,1798569.00
03/31/2017 02:15,2,0.000,ALERT,213.96,302.98,59.991,1490940903,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,644225.9,644225.9,32702,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940909,1798570.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.58,59.986,1490940903,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,646902.8,646902.8,32662,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940910,1798571.00
03/31/2017 02:15,2,0.000,ALERT,213.06,302.68,59.975,1490940903,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,640659.3,640659.3,32566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940912,1798572.00
03/31/2017 02:15,2,0.000,ALERT,212.16,300.87,59.970,1490940903,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,913465.7,913465.7,31940,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940914,1798573.00
03/31/2017 02:15,2,0.000,ALERT,213.51,302.68,59.981,1490940903,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,651344.8,651344.8,32722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940916,1798574.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.98,59.970,1490940903,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,644964.4,644964.4,32442,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940918,1798575.00
03/31/2017 02:15,2,0.000,ALERT,213.74,303.28,59.933,1490940903,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,635028.5,635028.5,32639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940919,1798576.00
03/31/2017 02:15,2,0.000,ALERT,212.83,302.37,59.970,1490940903,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,653068.2,653068.2,32528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940921,1798577.00
03/31/2017 02:15,2,0.000,ALERT,212.61,300.57,59.933,1490940903,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,745231.1,745231.1,33269,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940923,1798578.00
03/31/2017 02:15,2,0.000,ALERT,213.51,304.18,59.970,1490940903,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,664430.4,664430.4,32494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940925,1798579.00
03/31/2017 02:15,2,0.000,ALERT,213.06,302.98,59.970,1490940903,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,646892.5,646892.5,32647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940926,1798580.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.68,59.965,1490940903,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,649787.3,649787.3,32620,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940928,1798581.00
03/31/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1490940903,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,618781.4,618781.4,32933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940930,1798582.00
03/31/2017 02:15,2,0.000,ALERT,212.83,302.07,59.965,1490940903,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,904389.5,904389.5,31995,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940932,1798583.00
03/31/2017 02:15,2,0.000,ALERT,213.06,300.87,59.954,1490940903,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,963588.4,963588.4,32106,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940934,1798584.00
03/31/2017 02:15,2,0.000,ALERT,213.29,304.18,59.965,1490940903,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,645580.1,645580.1,32694,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940936,1798585.00
03/31/2017 02:15,2,0.000,ALERT,212.83,302.37,59.959,1490940903,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,954424.4,954424.4,32224,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940937,1798586.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.88,59.944,1490940903,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,593825.0,593825.0,32733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940939,1798587.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1490940903,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,648978.5,648978.5,32808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940941,1798588.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.88,59.970,1490940903,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,657827.4,657827.4,32319,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940943,1798589.00
03/31/2017 02:15,2,0.000,ALERT,214.19,303.58,59.996,1490940903,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,658081.1,658081.1,32162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940945,1798590.00
03/31/2017 02:15,2,0.000,ALERT,213.51,302.68,59.981,1490940903,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,649962.8,649962.8,32505,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940946,1798591.00
03/31/2017 02:15,2,0.000,ALERT,213.74,302.37,59.965,1490940903,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,646654.8,646654.8,32489,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940948,1798592.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.37,59.986,1490940903,"201051344001145","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,654462.1,654462.1,32337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940950,1798593.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1490940903,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,643127.6,643127.6,32697,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940952,1798594.00
03/31/2017 02:15,2,0.000,ALERT,212.38,301.17,59.970,1490940903,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,866434.3,866434.3,32213,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940953,1798595.00
03/31/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1490940903,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,745775.0,745775.0,33194,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940955,1798596.00
03/31/2017 02:15,2,0.000,ALERT,212.83,302.68,59.975,1490940903,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,638972.3,638972.3,32712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940957,1798597.00
03/31/2017 02:15,2,0.000,ALERT,213.29,304.48,60.018,1490940903,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,659538.8,659538.8,32566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940959,1798598.00
03/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.981,1490940903,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,647457.3,647457.3,32767,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940961,1798599.00
03/31/2017 02:15,2,0.000,ALERT,212.38,301.77,59.981,1490940903,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,884857.1,884857.1,32111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940963,1798600.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.28,59.970,1490940903,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,644652.6,644652.6,32728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940964,1798601.00
03/31/2017 02:15,2,0.000,ALERT,213.06,302.37,59.975,1490940903,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,646349.2,646349.2,32584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940966,1798602.00
03/31/2017 02:15,2,0.000,ALERT,213.29,303.88,59.975,1490940903,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,665773.4,665773.4,32075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940968,1798603.00
03/31/2017 02:15,2,0.000,ALERT,213.74,302.98,59.928,1490940903,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,655437.4,655437.4,32144,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940970,1798604.00
03/31/2017 02:15,2,0.000,ALERT,213.29,303.58,59.996,1490940903,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,667982.1,667982.1,32056,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940972,1798605.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.88,59.949,1490940903,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,658740.0,658740.0,32251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940973,1798606.00
03/31/2017 02:15,2,0.000,ALERT,213.51,303.58,59.991,1490940903,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,644679.2,644679.2,32604,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940975,1798607.00
03/31/2017 02:15,2,0.000,ALERT,213.74,304.48,59.991,1490940903,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,658654.4,658654.4,32128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490940977,1798608.00
03/31/2017 02:15,2,0.000,ALERT,212.83,300.27,59.938,1490940903,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,856631.3,856631.3,32484,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490940979,1798609.00
03/31/2017 02:30,2,0.000,ALERT,213.96,302.98,59.965,1490941804,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,657783.0,657783.0,32168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941806,1798610.00
03/31/2017 02:30,2,0.000,ALERT,212.83,301.17,59.949,1490941804,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,882354.3,882354.3,32173,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941807,1798611.00
03/31/2017 02:30,2,0.000,ALERT,214.19,302.98,59.954,1490941804,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,644225.9,644225.9,32704,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941809,1798612.00
03/31/2017 02:30,2,0.000,ALERT,213.51,302.98,59.996,1490941804,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,646902.8,646902.8,32664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941811,1798613.00
03/31/2017 02:30,2,0.000,ALERT,212.83,302.07,59.975,1490941804,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,640659.3,640659.3,32568,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941813,1798614.00
03/31/2017 02:30,2,0.000,ALERT,212.61,301.77,59.944,1490941804,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,913465.7,913465.7,31942,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941815,1798615.00
03/31/2017 02:30,2,0.000,ALERT,213.29,302.37,59.975,1490941804,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,651344.8,651344.8,32724,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941816,1798616.00
03/31/2017 02:30,2,0.000,ALERT,213.06,302.68,59.975,1490941804,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,644964.4,644964.4,32444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941818,1798617.00
03/31/2017 02:30,2,0.000,ALERT,213.74,303.28,59.981,1490941804,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,635028.5,635028.5,32641,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941820,1798618.00
03/31/2017 02:30,2,0.000,ALERT,212.83,302.37,59.965,1490941804,"201051344000955","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,653068.2,653068.2,32530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941822,1798619.00
03/31/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1490941804,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,745231.1,745231.1,33271,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941823,1798620.00
03/31/2017 02:30,2,0.000,ALERT,213.51,303.58,59.975,1490941804,"201051344000579","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,664430.4,664430.4,32496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941825,1798621.00
03/31/2017 02:30,2,0.000,ALERT,213.06,302.98,59.975,1490941804,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,646892.5,646892.5,32649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941827,1798622.00
03/31/2017 02:30,2,0.000,ALERT,213.29,302.07,59.959,1490941804,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,649787.3,649787.3,32622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941829,1798623.00
03/31/2017 02:30,2,0.000,ALERT,213.51,301.77,59.981,1490941804,"201051344000417","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,618781.4,618781.4,32935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941831,1798624.00
