ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 02:30,2,0.000,ALERT,213.06,302.07,59.933,1490941804,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,904389.5,904389.5,31997,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941832,1798625.00
03/31/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1490941804,"274151322000076","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,963588.4,963588.4,32108,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941835,1798626.00
03/31/2017 02:30,2,0.000,ALERT,213.51,304.48,59.975,1490941804,"201051344000868","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,645580.1,645580.1,32696,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941837,1798627.00
03/31/2017 02:30,2,0.000,ALERT,212.61,301.77,59.975,1490941804,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,954424.4,954424.4,32226,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941839,1798628.00
03/31/2017 02:30,2,0.000,ALERT,213.29,303.58,59.954,1490941804,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,593825.0,593825.0,32735,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941840,1798629.00
03/31/2017 02:30,2,0.000,ALERT,212.83,301.17,59.981,1490941804,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,648978.5,648978.5,32810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941842,1798630.00
03/31/2017 02:30,2,0.000,ALERT,213.51,303.28,59.986,1490941804,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,657827.4,657827.4,32321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941844,1798631.00
03/31/2017 02:30,2,0.000,ALERT,214.19,303.28,60.007,1490941804,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,658081.1,658081.1,32164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941846,1798632.00
03/31/2017 02:30,2,0.000,ALERT,213.51,302.37,59.991,1490941804,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,649962.8,649962.8,32507,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941848,1798633.00
03/31/2017 02:30,2,0.000,ALERT,213.51,301.77,59.991,1490941804,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,646654.8,646654.8,32491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941849,1798634.00
03/31/2017 02:30,2,0.000,ALERT,213.51,302.68,59.975,1490941804,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,654462.1,654462.1,32339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941851,1798635.00
03/31/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1490941804,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,643127.6,643127.6,32699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941853,1798636.00
03/31/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1490941804,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,866434.3,866434.3,32215,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941855,1798637.00
03/31/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1490941804,"274151322000068","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,745775.0,745775.0,33196,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941857,1798638.00
03/31/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1490941804,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,638972.3,638972.3,32714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941858,1798639.00
03/31/2017 02:30,2,0.000,ALERT,213.29,304.18,59.986,1490941804,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,659538.8,659538.8,32568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941860,1798640.00
03/31/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1490941804,"201051344001203","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,647457.3,647457.3,32769,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941862,1798641.00
03/31/2017 02:30,2,0.000,ALERT,212.61,301.47,59.975,1490941804,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,884857.1,884857.1,32113,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941864,1798642.00
03/31/2017 02:30,2,0.000,ALERT,213.96,302.98,60.028,1490941804,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,644652.6,644652.6,32730,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941865,1798643.00
03/31/2017 02:30,2,0.000,ALERT,213.29,302.37,59.975,1490941804,"201051344001093","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,646349.2,646349.2,32586,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490941867,1798644.00
03/31/2017 02:30,2,0.000,ALERT,213.51,303.58,59.981,1490941804,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,665773.4,665773.4,32077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941869,1798645.00
03/31/2017 02:30,2,0.000,ALERT,213.74,302.68,59.981,1490941804,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,655437.4,655437.4,32146,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941871,1798646.00
03/31/2017 02:30,2,0.000,ALERT,213.74,303.88,59.975,1490941804,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,667982.1,667982.1,32058,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941873,1798647.00
03/31/2017 02:30,2,0.000,ALERT,213.74,303.58,59.944,1490941804,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,658740.0,658740.0,32253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941875,1798648.00
03/31/2017 02:30,2,0.000,ALERT,213.74,302.98,60.023,1490941804,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,644679.2,644679.2,32606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941876,1798649.00
03/31/2017 02:30,2,0.000,ALERT,213.96,303.88,59.986,1490941804,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,658654.4,658654.4,32130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941878,1798650.00
03/31/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1490941804,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,856631.3,856631.3,32486,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490941880,1798651.00
03/31/2017 02:45,2,0.000,ALERT,214.19,303.28,60.007,1490942704,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,657783.0,657783.0,32170,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942706,1798652.00
03/31/2017 02:45,2,0.000,ALERT,213.06,301.17,60.002,1490942704,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,882354.3,882354.3,32175,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942708,1798653.00
03/31/2017 02:45,2,0.000,ALERT,214.41,303.28,60.002,1490942704,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,644225.9,644225.9,32706,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942709,1798654.00
03/31/2017 02:45,2,0.000,ALERT,213.96,303.58,59.996,1490942704,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,646902.8,646902.8,32666,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942711,1798655.00
03/31/2017 02:45,2,0.000,ALERT,213.29,302.68,59.975,1490942704,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,640659.3,640659.3,32570,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942713,1798656.00
03/31/2017 02:45,2,0.000,ALERT,212.83,302.07,59.991,1490942704,"274151322000052","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,913465.7,913465.7,31944,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942715,1798657.00
03/31/2017 02:45,2,0.000,ALERT,213.51,302.68,59.991,1490942704,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,651344.8,651344.8,32726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942717,1798658.00
03/31/2017 02:45,2,0.000,ALERT,213.51,302.98,59.986,1490942704,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,644964.4,644964.4,32446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942719,1798659.00
03/31/2017 02:45,2,0.000,ALERT,213.96,303.58,60.039,1490942704,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,635028.5,635028.5,32643,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942720,1798660.00
03/31/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1490942704,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,653068.2,653068.2,32532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942722,1798661.00
03/31/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1490942704,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,745231.1,745231.1,33273,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942724,1798662.00
03/31/2017 02:45,2,0.000,ALERT,213.74,304.18,59.991,1490942704,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,664430.4,664430.4,32498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942726,1798663.00
03/31/2017 02:45,2,0.000,ALERT,213.29,303.28,59.986,1490942704,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,646892.5,646892.5,32651,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942727,1798664.00
03/31/2017 02:45,2,0.000,ALERT,213.51,302.68,60.012,1490942704,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,649787.3,649787.3,32624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942729,1798665.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.37,60.002,1490942704,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,618781.4,618781.4,32937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942731,1798666.00
03/31/2017 02:45,2,0.000,ALERT,213.06,302.07,59.981,1490942704,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,904389.5,904389.5,31999,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942733,1798667.00
03/31/2017 02:45,2,0.000,ALERT,213.74,301.17,59.986,1490942704,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,963588.4,963588.4,32110,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942735,1798668.00
03/31/2017 02:45,2,0.000,ALERT,213.74,304.48,60.002,1490942704,"201051344000868","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,645580.1,645580.1,32698,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942736,1798669.00
03/31/2017 02:45,2,0.000,ALERT,212.83,302.37,59.986,1490942704,"274151322000095","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,954424.4,954424.4,32228,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942738,1798670.00
03/31/2017 02:45,2,0.000,ALERT,213.51,303.28,59.981,1490942704,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,593825.0,593825.0,32737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942740,1798671.00
03/31/2017 02:45,2,0.000,ALERT,213.29,302.07,59.981,1490942704,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,648978.5,648978.5,32812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942742,1798672.00
03/31/2017 02:45,2,0.000,ALERT,213.51,303.58,59.981,1490942704,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,657827.4,657827.4,32323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942744,1798673.00
03/31/2017 02:45,2,0.000,ALERT,214.19,303.28,59.986,1490942704,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,658081.1,658081.1,32166,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942745,1798674.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.68,59.970,1490942704,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,649962.8,649962.8,32509,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942747,1798675.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.07,59.970,1490942704,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,646654.8,646654.8,32493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942749,1798676.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.68,59.981,1490942704,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,654462.1,654462.1,32341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942751,1798677.00
03/31/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1490942704,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,643127.6,643127.6,32701,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942752,1798678.00
03/31/2017 02:45,2,0.000,ALERT,212.61,300.87,59.986,1490942704,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,866434.3,866434.3,32217,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942754,1798679.00
03/31/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1490942704,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,745775.0,745775.0,33198,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942756,1798680.00
03/31/2017 02:45,2,0.000,ALERT,213.29,302.68,60.002,1490942704,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,638972.3,638972.3,32716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942758,1798681.00
03/31/2017 02:45,2,0.000,ALERT,213.29,303.88,59.981,1490942704,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,659538.8,659538.8,32570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942760,1798682.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.37,60.012,1490942704,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,647457.3,647457.3,32771,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942762,1798683.00
03/31/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1490942704,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,884857.1,884857.1,32115,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942764,1798684.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.98,59.996,1490942704,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,644652.6,644652.6,32732,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942765,1798685.00
03/31/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1490942704,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,646349.2,646349.2,32588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942767,1798686.00
03/31/2017 02:45,2,0.000,ALERT,213.51,303.58,59.981,1490942704,"201051344000900","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,665773.4,665773.4,32079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942769,1798687.00
03/31/2017 02:45,2,0.000,ALERT,213.74,302.68,60.028,1490942704,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,655437.4,655437.4,32148,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942771,1798688.00
03/31/2017 02:45,2,0.000,ALERT,213.74,304.18,59.991,1490942704,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,667982.1,667982.1,32060,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942773,1798689.00
03/31/2017 02:45,2,0.000,ALERT,213.74,303.58,59.991,1490942704,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,658740.0,658740.0,32255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942774,1798690.00
03/31/2017 02:45,2,0.000,ALERT,213.74,303.28,60.018,1490942704,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,644679.2,644679.2,32608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942776,1798691.00
03/31/2017 02:45,2,0.000,ALERT,214.19,304.18,60.002,1490942704,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,658654.4,658654.4,32132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490942778,1798692.00
03/31/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1490942704,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,856631.3,856631.3,32488,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490942780,1798693.00
03/31/2017 03:00,2,0.000,ALERT,213.96,303.28,59.944,1490943603,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,657783.0,657783.0,32172,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943605,1798694.00
03/31/2017 03:00,2,0.000,ALERT,213.06,301.47,59.975,1490943603,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,882354.3,882354.3,32177,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943607,1798695.00
03/31/2017 03:00,2,0.000,ALERT,214.41,303.58,59.975,1490943603,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,644225.9,644225.9,32708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943609,1798696.00
03/31/2017 03:00,2,0.000,ALERT,213.96,303.88,59.981,1490943603,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,646902.8,646902.8,32668,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943611,1798697.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.68,60.007,1490943603,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,640659.3,640659.3,32572,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943613,1798698.00
03/31/2017 03:00,2,0.000,ALERT,212.83,302.37,60.012,1490943603,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,913465.7,913465.7,31946,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943614,1798699.00
03/31/2017 03:00,2,0.000,ALERT,213.51,302.98,59.965,1490943603,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,651344.8,651344.8,32728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943616,1798700.00
03/31/2017 03:00,2,0.000,ALERT,213.29,303.28,60.012,1490943603,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,644964.4,644964.4,32448,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943618,1798701.00
03/31/2017 03:00,2,0.000,ALERT,213.96,303.58,59.986,1490943603,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,635028.5,635028.5,32645,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943620,1798702.00
03/31/2017 03:00,2,0.000,ALERT,213.06,302.68,60.023,1490943603,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,653068.2,653068.2,32534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943622,1798703.00
03/31/2017 03:00,2,0.000,ALERT,213.06,301.17,59.981,1490943603,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,745231.1,745231.1,33275,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943623,1798704.00
03/31/2017 03:00,2,0.000,ALERT,213.74,304.18,59.981,1490943603,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,664430.4,664430.4,32500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943625,1798705.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.98,59.981,1490943603,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,646892.5,646892.5,32653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943627,1798706.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.98,59.965,1490943603,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,649787.3,649787.3,32626,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943629,1798707.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.37,59.965,1490943603,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,618781.4,618781.4,32939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943631,1798708.00
03/31/2017 03:00,2,0.000,ALERT,213.06,301.17,59.975,1490943603,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,904389.5,904389.5,32001,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943632,1798709.00
03/31/2017 03:00,2,0.000,ALERT,213.51,300.87,59.938,1490943603,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,963588.4,963588.4,32112,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943634,1798710.00
03/31/2017 03:00,2,0.000,ALERT,213.74,304.18,59.965,1490943603,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,645580.1,645580.1,32700,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943636,1798711.00
03/31/2017 03:00,2,0.000,ALERT,212.83,302.07,59.965,1490943603,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,954424.4,954424.4,32230,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943638,1798712.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.37,59.975,1490943603,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,648978.5,648978.5,32814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943641,1798713.00
03/31/2017 03:00,2,0.000,ALERT,213.51,303.58,59.970,1490943603,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,657827.4,657827.4,32325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943643,1798714.00
03/31/2017 03:00,2,0.000,ALERT,214.19,303.28,59.975,1490943603,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,658081.1,658081.1,32168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943645,1798715.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.68,59.970,1490943603,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,649962.8,649962.8,32511,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943646,1798716.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.37,59.970,1490943603,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,646654.8,646654.8,32495,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943648,1798717.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.98,59.975,1490943603,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,654462.1,654462.1,32343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943650,1798718.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.07,59.975,1490943603,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,643127.6,643127.6,32703,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943652,1798719.00
03/31/2017 03:00,2,0.000,ALERT,212.61,300.87,59.949,1490943603,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,866434.3,866434.3,32219,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943653,1798720.00
03/31/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1490943603,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,745775.0,745775.0,33200,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943655,1798721.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.68,59.986,1490943603,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,638972.3,638972.3,32718,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943657,1798722.00
03/31/2017 03:00,2,0.000,ALERT,213.51,304.18,59.965,1490943603,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,659538.8,659538.8,32572,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943659,1798723.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.37,59.938,1490943603,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,647457.3,647457.3,32773,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943661,1798724.00
03/31/2017 03:00,2,0.000,ALERT,212.38,300.87,59.959,1490943603,"274151322000054","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,884857.1,884857.1,32117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943662,1798725.00
03/31/2017 03:00,2,0.000,ALERT,213.96,302.68,59.949,1490943603,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,644652.6,644652.6,32734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943664,1798726.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.37,59.970,1490943603,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,646349.2,646349.2,32590,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943666,1798727.00
03/31/2017 03:00,2,0.000,ALERT,213.74,303.58,59.965,1490943603,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,665773.4,665773.4,32081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943668,1798728.00
03/31/2017 03:00,2,0.000,ALERT,213.96,302.68,59.970,1490943603,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,655437.4,655437.4,32150,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943670,1798729.00
03/31/2017 03:00,2,0.000,ALERT,213.74,303.88,59.981,1490943603,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,667982.1,667982.1,32062,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943672,1798730.00
03/31/2017 03:00,2,0.000,ALERT,213.51,302.98,59.991,1490943603,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,658740.0,658740.0,32257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943673,1798731.00
03/31/2017 03:00,2,0.000,ALERT,213.74,302.68,59.986,1490943603,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,644679.2,644679.2,32610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943675,1798732.00
03/31/2017 03:00,2,0.000,ALERT,214.19,303.58,60.002,1490943603,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,658654.4,658654.4,32134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943677,1798733.00
03/31/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1490943603,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,856631.3,856631.3,32490,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490943679,1798734.00
03/31/2017 03:00,2,0.000,ALERT,213.29,302.37,59.975,1490943603,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,593825.0,593825.0,32739,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490943681,1798735.00
03/31/2017 03:15,2,0.000,ALERT,213.74,302.98,59.991,1490944503,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,657783.0,657783.0,32174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944505,1798736.00
03/31/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1490944503,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,882354.3,882354.3,32179,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944507,1798737.00
03/31/2017 03:15,2,0.000,ALERT,213.96,302.98,59.996,1490944503,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,644225.9,644225.9,32710,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944509,1798738.00
03/31/2017 03:15,2,0.000,ALERT,213.51,303.28,60.007,1490944503,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,646902.8,646902.8,32670,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944510,1798739.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.996,1490944503,"201051344000646","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,640659.3,640659.3,32574,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944512,1798740.00
03/31/2017 03:15,2,0.000,ALERT,212.38,301.47,59.996,1490944503,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,913465.7,913465.7,31948,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944514,1798741.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.98,59.996,1490944503,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,651344.8,651344.8,32730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944516,1798742.00
03/31/2017 03:15,2,0.000,ALERT,213.29,303.28,59.991,1490944503,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,644964.4,644964.4,32450,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944518,1798743.00
03/31/2017 03:15,2,0.000,ALERT,213.74,303.28,59.996,1490944503,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,635028.5,635028.5,32647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944519,1798744.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,60.018,1490944503,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,653068.2,653068.2,32536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944521,1798745.00
03/31/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1490944503,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,745231.1,745231.1,33277,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944523,1798746.00
03/31/2017 03:15,2,0.000,ALERT,213.51,303.58,59.991,1490944503,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,664430.4,664430.4,32502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944525,1798747.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.996,1490944503,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,646892.5,646892.5,32655,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944526,1798748.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.98,59.975,1490944503,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,649787.3,649787.3,32628,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944528,1798749.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1490944503,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,618781.4,618781.4,32941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944530,1798750.00
03/31/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1490944503,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,904389.5,904389.5,32003,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944532,1798751.00
03/31/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1490944503,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,963588.4,963588.4,32114,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944534,1798752.00
03/31/2017 03:15,2,0.000,ALERT,213.29,303.58,59.986,1490944503,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,645580.1,645580.1,32702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944536,1798753.00
03/31/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1490944503,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,954424.4,954424.4,32232,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944538,1798754.00
03/31/2017 03:15,2,0.000,ALERT,213.06,302.68,59.991,1490944503,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,593825.0,593825.0,32741,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944540,1798755.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.37,59.986,1490944503,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,648978.5,648978.5,32816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944542,1798756.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1490944503,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,657827.4,657827.4,32327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944543,1798757.00
03/31/2017 03:15,2,0.000,ALERT,213.96,302.98,59.981,1490944503,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,658081.1,658081.1,32170,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944545,1798758.00
03/31/2017 03:15,2,0.000,ALERT,213.74,302.68,59.949,1490944503,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,649962.8,649962.8,32513,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944547,1798759.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.37,59.986,1490944503,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,646654.8,646654.8,32497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944549,1798760.00
03/31/2017 03:15,2,0.000,ALERT,213.74,302.98,59.991,1490944503,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,654462.1,654462.1,32345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944550,1798761.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.07,59.991,1490944503,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,643127.6,643127.6,32705,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944552,1798762.00
03/31/2017 03:15,2,0.000,ALERT,212.38,300.57,59.986,1490944503,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,866434.3,866434.3,32221,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944554,1798763.00
03/31/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1490944503,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,745775.0,745775.0,33202,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944556,1798764.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.991,1490944503,"201051344001135","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,638972.3,638972.3,32720,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944558,1798765.00
03/31/2017 03:15,2,0.000,ALERT,213.06,303.28,59.991,1490944503,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,659538.8,659538.8,32574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944559,1798766.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.37,59.996,1490944503,"201051344001203","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,647457.3,647457.3,32775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944561,1798767.00
03/31/2017 03:15,2,0.000,ALERT,212.61,301.77,59.991,1490944503,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,884857.1,884857.1,32119,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944563,1798768.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.37,59.954,1490944503,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,644652.6,644652.6,32736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944565,1798769.00
