ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 03:15,2,0.000,ALERT,213.29,302.68,59.996,1490944503,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,646349.2,646349.2,32592,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944566,1798770.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.954,1490944503,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,665773.4,665773.4,32083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944568,1798771.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.07,60.018,1490944503,"201051344000648","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,655437.4,655437.4,32152,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490944570,1798772.00
03/31/2017 03:15,2,0.000,ALERT,213.29,303.58,59.996,1490944503,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,667982.1,667982.1,32064,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944572,1798773.00
03/31/2017 03:15,2,0.000,ALERT,213.29,302.98,59.991,1490944503,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,658740.0,658740.0,32259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944574,1798774.00
03/31/2017 03:15,2,0.000,ALERT,213.51,302.68,59.996,1490944503,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,644679.2,644679.2,32612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944576,1798775.00
03/31/2017 03:15,2,0.000,ALERT,213.74,303.58,59.996,1490944503,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,658654.4,658654.4,32136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944577,1798776.00
03/31/2017 03:15,2,0.000,ALERT,212.61,299.97,59.991,1490944503,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,856631.3,856631.3,32492,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490944579,1798777.00
03/31/2017 03:30,2,0.000,ALERT,214.19,303.58,59.991,1490945404,"201051344000645","219011344069620",0.00,3.70,0,290.35,305.38,0.0,0.0,0.000,657783.0,657783.0,32176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945406,1798778.00
03/31/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1490945404,"274151322000085","219011344069620",0.00,3.70,0,288.25,303.58,0.0,0.0,0.000,882354.3,882354.3,32181,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945408,1798779.00
03/31/2017 03:30,2,0.000,ALERT,214.41,303.28,59.991,1490945404,"201051344000633","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,644225.9,644225.9,32712,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945410,1798780.00
03/31/2017 03:30,2,0.000,ALERT,213.74,303.28,59.991,1490945404,"201051344000469","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,646902.8,646902.8,32672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945411,1798781.00
03/31/2017 03:30,2,0.000,ALERT,213.06,302.68,59.975,1490945404,"201051344000646","219011344069620",0.00,3.30,0,288.85,304.18,0.0,0.0,0.000,640659.3,640659.3,32576,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945413,1798782.00
03/31/2017 03:30,2,0.000,ALERT,212.83,301.77,59.991,1490945404,"274151322000052","219011344069620",0.00,4.00,0,287.95,303.88,0.0,0.0,0.000,913465.7,913465.7,31950,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945415,1798783.00
03/31/2017 03:30,2,0.000,ALERT,213.51,302.98,60.002,1490945404,"201051344000585","219011344069620",0.00,3.30,0,289.15,304.48,0.0,0.0,0.000,651344.8,651344.8,32732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945417,1798784.00
03/31/2017 03:30,2,0.000,ALERT,213.51,303.28,60.034,1490945404,"201051344001230","219011344069620",0.00,3.30,0,289.45,304.48,0.0,0.0,0.000,644964.4,644964.4,32452,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945419,1798785.00
03/31/2017 03:30,2,0.000,ALERT,213.96,303.88,60.002,1490945404,"201051344000582","219011344069620",0.00,2.50,0,290.05,305.08,0.0,0.0,0.000,635028.5,635028.5,32649,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945420,1798786.00
03/31/2017 03:30,2,0.000,ALERT,212.83,302.68,59.991,1490945404,"201051344000955","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,653068.2,653068.2,32538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945422,1798787.00
03/31/2017 03:30,2,0.000,ALERT,212.61,300.57,59.991,1490945404,"274151322000094","219011344069620",0.00,3.30,0,287.65,302.68,0.0,0.0,0.000,745231.1,745231.1,33279,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945424,1798788.00
03/31/2017 03:30,2,0.000,ALERT,213.51,303.88,59.970,1490945404,"201051344000579","219011344069620",0.00,3.30,0,290.95,305.98,0.0,0.0,0.000,664430.4,664430.4,32504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945426,1798789.00
03/31/2017 03:30,2,0.000,ALERT,213.06,302.98,60.002,1490945404,"201051344000890","219011344069620",0.00,3.70,0,289.45,305.68,0.0,0.0,0.000,646892.5,646892.5,32657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945428,1798790.00
03/31/2017 03:30,2,0.000,ALERT,213.51,302.98,60.002,1490945404,"201051344000438","219011344069620",0.00,3.00,0,289.15,304.78,0.0,0.0,0.000,649787.3,649787.3,32630,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945430,1798791.00
03/31/2017 03:30,2,0.000,ALERT,213.74,302.68,59.991,1490945404,"201051344000417","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,618781.4,618781.4,32943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945431,1798792.00
03/31/2017 03:30,2,0.000,ALERT,213.06,301.47,60.012,1490945404,"274151322000083","219011344069620",0.00,3.70,0,288.55,303.88,0.0,0.0,0.000,904389.5,904389.5,32005,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945433,1798793.00
03/31/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1490945404,"274151322000076","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,963588.4,963588.4,32116,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945435,1798794.00
03/31/2017 03:30,2,0.000,ALERT,213.51,304.18,59.959,1490945404,"201051344000868","219011344069620",0.00,3.30,0,291.25,306.28,0.0,0.0,0.000,645580.1,645580.1,32704,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945437,1798795.00
03/31/2017 03:30,2,0.000,ALERT,212.83,302.07,60.007,1490945404,"274151322000095","219011344069620",0.00,3.30,0,289.45,304.18,0.0,0.0,0.000,954424.4,954424.4,32234,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945439,1798796.00
03/31/2017 03:30,2,0.000,ALERT,213.51,303.28,60.002,1490945404,"201051344000988","219011344069620",0.00,3.30,0,287.95,305.08,0.0,0.0,0.000,593825.0,593825.0,32743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945440,1798797.00
03/31/2017 03:30,2,0.000,ALERT,213.06,302.07,59.991,1490945404,"201051344001025","219011344069620",0.00,3.00,0,288.55,305.08,0.0,0.0,0.000,648978.5,648978.5,32818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945442,1798798.00
03/31/2017 03:30,2,0.000,ALERT,213.51,303.58,60.002,1490945404,"201051344000458","219011344069620",0.00,4.50,0,290.35,305.98,0.0,0.0,0.000,657827.4,657827.4,32329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945444,1798799.00
03/31/2017 03:30,2,0.000,ALERT,214.19,303.28,59.986,1490945404,"201051344000853","219011344069620",0.00,3.00,0,290.35,305.38,0.0,0.0,0.000,658081.1,658081.1,32172,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945446,1798800.00
03/31/2017 03:30,2,0.000,ALERT,213.74,302.68,60.002,1490945404,"201051344000685","219011344069620",0.00,3.30,0,289.15,304.18,0.0,0.0,0.000,649962.8,649962.8,32515,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945448,1798801.00
03/31/2017 03:30,2,0.000,ALERT,213.74,302.37,59.981,1490945404,"201051344000917","219011344069620",0.00,4.50,0,288.25,303.88,0.0,0.0,0.000,646654.8,646654.8,32499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945449,1798802.00
03/31/2017 03:30,2,0.000,ALERT,213.74,302.98,59.996,1490945404,"201051344001145","219011344069620",0.00,3.00,0,289.45,305.08,0.0,0.0,0.000,654462.1,654462.1,32347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945451,1798803.00
03/31/2017 03:30,2,0.000,ALERT,213.51,302.07,59.965,1490945404,"201051344000651","219011344069620",0.00,2.00,0,288.55,303.88,0.0,0.0,0.000,643127.6,643127.6,32707,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945453,1798804.00
03/31/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1490945404,"274151322000088","219011344069620",0.00,4.00,0,287.95,303.28,0.0,0.0,0.000,866434.3,866434.3,32223,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945455,1798805.00
03/31/2017 03:30,2,0.000,ALERT,213.74,300.87,59.991,1490945404,"274151322000068","219011344069620",0.00,4.50,0,287.35,302.68,0.0,0.0,0.000,745775.0,745775.0,33204,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945457,1798806.00
03/31/2017 03:30,2,0.000,ALERT,213.06,302.98,60.012,1490945404,"201051344001135","219011344069620",0.00,3.00,0,289.15,304.78,0.0,0.0,0.000,638972.3,638972.3,32722,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945458,1798807.00
03/31/2017 03:30,2,0.000,ALERT,213.51,304.48,60.007,1490945404,"201051344000594","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,659538.8,659538.8,32576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945460,1798808.00
03/31/2017 03:30,2,0.000,ALERT,213.51,302.37,59.996,1490945404,"201051344001203","219011344069620",0.00,3.00,0,288.85,305.98,0.0,0.0,0.000,647457.3,647457.3,32777,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945462,1798809.00
03/31/2017 03:30,2,0.000,ALERT,213.06,302.37,60.002,1490945404,"274151322000054","219011344069620",0.00,4.50,0,288.25,303.88,0.0,0.0,0.000,884857.1,884857.1,32121,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945464,1798810.00
03/31/2017 03:30,2,0.000,ALERT,214.19,303.58,60.034,1490945404,"201051344000867","219011344069620",0.00,3.70,0,289.75,305.68,0.0,0.0,0.000,644652.6,644652.6,32738,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945466,1798811.00
03/31/2017 03:30,2,0.000,ALERT,213.29,302.68,60.034,1490945404,"201051344001093","219011344069620",0.00,4.00,0,289.15,304.18,0.0,0.0,0.000,646349.2,646349.2,32594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945467,1798812.00
03/31/2017 03:30,2,0.000,ALERT,213.51,303.88,60.007,1490945404,"201051344000900","219011344069620",0.00,3.30,0,289.75,305.08,0.0,0.0,0.000,665773.4,665773.4,32085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945469,1798813.00
03/31/2017 03:30,2,0.000,ALERT,213.96,303.58,60.007,1490945404,"201051344000648","219011344069620",0.00,2.50,0,289.75,305.38,0.0,0.0,0.000,655437.4,655437.4,32154,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945471,1798814.00
03/31/2017 03:30,2,0.000,ALERT,213.74,304.48,60.007,1490945404,"201051344000569","219011344069620",0.00,3.30,0,290.95,306.28,0.0,0.0,0.000,667982.1,667982.1,32066,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945473,1798815.00
03/31/2017 03:30,2,0.000,ALERT,213.74,304.18,59.975,1490945404,"201051344000983","219011344069620",0.00,3.70,0,290.65,305.68,0.0,0.0,0.000,658740.0,658740.0,32261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490945475,1798816.00
03/31/2017 03:30,2,0.000,ALERT,213.74,303.88,59.954,1490945404,"201051344001158","219011344069620",0.00,2.50,0,289.75,305.08,0.0,0.0,0.000,644679.2,644679.2,32614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945477,1798817.00
03/31/2017 03:30,2,0.000,ALERT,214.19,304.48,59.996,1490945404,"201051344000576","219011344069620",0.00,3.30,0,290.35,305.68,0.0,0.0,0.000,658654.4,658654.4,32138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945478,1798818.00
03/31/2017 03:30,2,0.000,ALERT,213.06,301.17,60.002,1490945404,"274151322000087","219011344069620",0.00,4.50,0,287.35,302.68,0.0,0.0,0.000,856631.3,856631.3,32494,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490945480,1798819.00
03/31/2017 03:45,2,0.000,ALERT,213.96,303.28,59.981,1490946304,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,657783.0,657783.0,32178,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946306,1798820.00
03/31/2017 03:45,2,0.000,ALERT,213.06,301.47,59.975,1490946304,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,882354.3,882354.3,32183,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946308,1798821.00
03/31/2017 03:45,2,0.000,ALERT,214.19,303.28,59.981,1490946304,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,644225.9,644225.9,32714,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946310,1798822.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.28,59.975,1490946304,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,646902.8,646902.8,32674,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946311,1798823.00
03/31/2017 03:45,2,0.000,ALERT,213.06,302.68,59.975,1490946304,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,640659.3,640659.3,32578,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946313,1798824.00
03/31/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1490946304,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,913465.7,913465.7,31952,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946315,1798825.00
03/31/2017 03:45,2,0.000,ALERT,213.51,302.68,59.991,1490946304,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,651344.8,651344.8,32734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946317,1798826.00
03/31/2017 03:45,2,0.000,ALERT,213.29,302.98,59.965,1490946304,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,644964.4,644964.4,32454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946319,1798827.00
03/31/2017 03:45,2,0.000,ALERT,213.96,303.88,59.996,1490946304,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,635028.5,635028.5,32651,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946320,1798828.00
03/31/2017 03:45,2,0.000,ALERT,213.06,302.98,59.986,1490946304,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,653068.2,653068.2,32540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946322,1798829.00
03/31/2017 03:45,2,0.000,ALERT,213.06,301.17,59.981,1490946304,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,745231.1,745231.1,33281,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946324,1798830.00
03/31/2017 03:45,2,0.000,ALERT,213.74,304.48,59.986,1490946304,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,664430.4,664430.4,32506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946326,1798831.00
03/31/2017 03:45,2,0.000,ALERT,213.29,303.58,60.007,1490946304,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,646892.5,646892.5,32659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946327,1798832.00
03/31/2017 03:45,2,0.000,ALERT,213.51,302.98,59.991,1490946304,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,649787.3,649787.3,32632,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946329,1798833.00
03/31/2017 03:45,2,0.000,ALERT,213.74,302.68,59.986,1490946304,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,618781.4,618781.4,32945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946331,1798834.00
03/31/2017 03:45,2,0.000,ALERT,213.06,301.47,59.975,1490946304,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,904389.5,904389.5,32007,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946333,1798835.00
03/31/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1490946304,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,963588.4,963588.4,32118,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946335,1798836.00
03/31/2017 03:45,2,0.000,ALERT,213.51,304.18,59.991,1490946304,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,645580.1,645580.1,32706,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946336,1798837.00
03/31/2017 03:45,2,0.000,ALERT,213.06,302.37,59.981,1490946304,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,954424.4,954424.4,32236,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946338,1798838.00
03/31/2017 03:45,2,0.000,ALERT,213.51,303.28,59.959,1490946304,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,593825.0,593825.0,32745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946340,1798839.00
03/31/2017 03:45,2,0.000,ALERT,213.06,302.07,59.975,1490946304,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,648978.5,648978.5,32820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946342,1798840.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.58,59.986,1490946304,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,657827.4,657827.4,32331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946344,1798841.00
03/31/2017 03:45,2,0.000,ALERT,214.19,303.58,59.981,1490946304,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,658081.1,658081.1,32174,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946345,1798842.00
03/31/2017 03:45,2,0.000,ALERT,213.74,302.98,60.018,1490946304,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,649962.8,649962.8,32517,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946347,1798843.00
03/31/2017 03:45,2,0.000,ALERT,213.51,302.37,60.028,1490946304,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,646654.8,646654.8,32501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946349,1798844.00
03/31/2017 03:45,2,0.000,ALERT,213.51,302.98,59.991,1490946304,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,654462.1,654462.1,32349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946351,1798845.00
03/31/2017 03:45,2,0.000,ALERT,213.51,302.37,60.039,1490946304,"201051344000651","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,643127.6,643127.6,32709,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946353,1798846.00
03/31/2017 03:45,2,0.000,ALERT,212.61,301.47,59.959,1490946304,"274151322000088","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,866434.3,866434.3,32225,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946354,1798847.00
03/31/2017 03:45,2,0.000,ALERT,213.51,300.87,59.975,1490946304,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,745775.0,745775.0,33206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946356,1798848.00
03/31/2017 03:45,2,0.000,ALERT,213.06,302.98,59.991,1490946304,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,638972.3,638972.3,32724,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946358,1798849.00
03/31/2017 03:45,2,0.000,ALERT,213.29,304.18,60.034,1490946304,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,659538.8,659538.8,32578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946360,1798850.00
03/31/2017 03:45,2,0.000,ALERT,213.29,302.37,59.954,1490946304,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,647457.3,647457.3,32779,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946362,1798851.00
03/31/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1490946304,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,884857.1,884857.1,32123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946363,1798852.00
03/31/2017 03:45,2,0.000,ALERT,213.96,302.98,59.986,1490946304,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,644652.6,644652.6,32740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946365,1798853.00
03/31/2017 03:45,2,0.000,ALERT,213.29,302.37,60.028,1490946304,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,646349.2,646349.2,32596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946367,1798854.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.88,60.028,1490946304,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,665773.4,665773.4,32087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946369,1798855.00
03/31/2017 03:45,2,0.000,ALERT,213.74,302.98,59.991,1490946304,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,655437.4,655437.4,32156,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946370,1798856.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.88,59.965,1490946304,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,667982.1,667982.1,32068,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946372,1798857.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.58,59.996,1490946304,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,658740.0,658740.0,32263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490946374,1798858.00
03/31/2017 03:45,2,0.000,ALERT,213.74,303.28,59.996,1490946304,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,644679.2,644679.2,32616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946376,1798859.00
03/31/2017 03:45,2,0.000,ALERT,214.19,304.18,59.991,1490946304,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,658654.4,658654.4,32140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946378,1798860.00
03/31/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1490946304,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,856631.3,856631.3,32496,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490946380,1798861.00
03/31/2017 04:00,2,0.000,ALERT,213.74,302.98,59.981,1490947203,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,657783.0,657783.0,32180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947205,1798862.00
03/31/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1490947203,"274151322000085","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,882354.3,882354.3,32185,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947207,1798863.00
03/31/2017 04:00,2,0.000,ALERT,214.19,303.58,59.986,1490947203,"201051344000633","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,644225.9,644225.9,32716,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947209,1798864.00
03/31/2017 04:00,2,0.000,ALERT,213.51,303.58,59.970,1490947203,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,646902.8,646902.8,32676,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947211,1798865.00
03/31/2017 04:00,2,0.000,ALERT,213.06,302.68,59.981,1490947203,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,640659.3,640659.3,32580,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947213,1798866.00
03/31/2017 04:00,2,0.000,ALERT,212.38,301.77,59.970,1490947203,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,913465.7,913465.7,31954,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947214,1798867.00
03/31/2017 04:00,2,0.000,ALERT,213.29,302.98,59.975,1490947203,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,651344.8,651344.8,32736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947216,1798868.00
03/31/2017 04:00,2,0.000,ALERT,213.29,303.28,59.981,1490947203,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,644964.4,644964.4,32456,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947218,1798869.00
03/31/2017 04:00,2,0.000,ALERT,213.96,303.58,59.970,1490947203,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,635028.5,635028.5,32653,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947220,1798870.00
03/31/2017 04:00,2,0.000,ALERT,212.83,302.68,59.938,1490947203,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,653068.2,653068.2,32542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947221,1798871.00
03/31/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1490947203,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,745231.1,745231.1,33283,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947223,1798872.00
03/31/2017 04:00,2,0.000,ALERT,213.51,304.48,59.944,1490947203,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,664430.4,664430.4,32508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947225,1798873.00
03/31/2017 04:00,2,0.000,ALERT,213.06,303.28,59.975,1490947203,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,646892.5,646892.5,32661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947227,1798874.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.98,60.018,1490947203,"201051344000438","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,649787.3,649787.3,32634,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947229,1798875.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.37,59.970,1490947203,"201051344000417","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,618781.4,618781.4,32947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947230,1798876.00
03/31/2017 04:00,2,0.000,ALERT,212.83,301.47,59.970,1490947203,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,904389.5,904389.5,32009,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947232,1798877.00
03/31/2017 04:00,2,0.000,ALERT,213.51,301.47,59.959,1490947203,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,963588.4,963588.4,32120,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947234,1798878.00
03/31/2017 04:00,2,0.000,ALERT,213.06,303.58,59.954,1490947203,"201051344000868","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,645580.1,645580.1,32708,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947236,1798879.00
03/31/2017 04:00,2,0.000,ALERT,212.61,302.37,59.959,1490947203,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,954424.4,954424.4,32238,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947238,1798880.00
03/31/2017 04:00,2,0.000,ALERT,213.29,303.28,60.002,1490947203,"201051344000988","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,593825.0,593825.0,32747,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947240,1798881.00
03/31/2017 04:00,2,0.000,ALERT,213.06,301.77,59.970,1490947203,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,648978.5,648978.5,32822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947241,1798882.00
03/31/2017 04:00,2,0.000,ALERT,213.29,303.28,59.959,1490947203,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,657827.4,657827.4,32333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947243,1798883.00
03/31/2017 04:00,2,0.000,ALERT,213.96,303.28,59.959,1490947203,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,658081.1,658081.1,32176,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947245,1798884.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.68,59.954,1490947203,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,649962.8,649962.8,32519,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947247,1798885.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1490947203,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,646654.8,646654.8,32503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947248,1798886.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.68,59.965,1490947203,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,654462.1,654462.1,32351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947250,1798887.00
03/31/2017 04:00,2,0.000,ALERT,213.29,301.47,59.928,1490947203,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,643127.6,643127.6,32711,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947252,1798888.00
03/31/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1490947203,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,866434.3,866434.3,32227,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947254,1798889.00
03/31/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1490947203,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,745775.0,745775.0,33208,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947256,1798890.00
03/31/2017 04:00,2,0.000,ALERT,212.83,302.68,59.954,1490947203,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,638972.3,638972.3,32726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947257,1798891.00
03/31/2017 04:00,2,0.000,ALERT,213.06,303.88,59.965,1490947203,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,659538.8,659538.8,32580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947259,1798892.00
03/31/2017 04:00,2,0.000,ALERT,213.29,302.07,59.949,1490947203,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,647457.3,647457.3,32781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947261,1798893.00
03/31/2017 04:00,2,0.000,ALERT,212.61,301.17,59.986,1490947203,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,884857.1,884857.1,32125,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947263,1798894.00
03/31/2017 04:00,2,0.000,ALERT,213.74,302.98,59.970,1490947203,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,644652.6,644652.6,32742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947265,1798895.00
03/31/2017 04:00,2,0.000,ALERT,213.29,302.68,59.970,1490947203,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,646349.2,646349.2,32598,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947266,1798896.00
03/31/2017 04:00,2,0.000,ALERT,213.29,303.28,59.959,1490947203,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,665773.4,665773.4,32089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947268,1798897.00
03/31/2017 04:00,2,0.000,ALERT,213.51,302.68,59.965,1490947203,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,655437.4,655437.4,32158,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947270,1798898.00
03/31/2017 04:00,2,0.000,ALERT,213.51,303.88,59.965,1490947203,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,667982.1,667982.1,32070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947272,1798899.00
03/31/2017 04:00,2,0.000,ALERT,213.29,303.58,59.954,1490947203,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,658740.0,658740.0,32265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947274,1798900.00
03/31/2017 04:00,2,0.000,ALERT,213.51,303.28,59.970,1490947203,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,644679.2,644679.2,32618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490947275,1798901.00
03/31/2017 04:00,2,0.000,ALERT,213.96,303.88,59.949,1490947203,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,658654.4,658654.4,32142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947277,1798902.00
03/31/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1490947203,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,856631.3,856631.3,32498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490947279,1798903.00
03/31/2017 04:15,2,0.000,ALERT,213.74,302.98,59.965,1490948103,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,657783.0,657783.0,32182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948105,1798904.00
03/31/2017 04:15,2,0.000,ALERT,212.83,301.17,60.007,1490948103,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,882354.3,882354.3,32187,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948107,1798905.00
03/31/2017 04:15,2,0.000,ALERT,213.96,302.98,59.965,1490948103,"201051344000633","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,644225.9,644225.9,32718,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948109,1798906.00
03/31/2017 04:15,2,0.000,ALERT,213.51,303.28,59.970,1490948103,"201051344000469","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,646902.8,646902.8,32678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948111,1798907.00
03/31/2017 04:15,2,0.000,ALERT,213.06,302.68,60.002,1490948103,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,640659.3,640659.3,32582,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948113,1798908.00
03/31/2017 04:15,2,0.000,ALERT,212.16,300.27,59.938,1490948103,"274151322000052","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,913465.7,913465.7,31956,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948114,1798909.00
03/31/2017 04:15,2,0.000,ALERT,213.29,302.68,59.975,1490948103,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,651344.8,651344.8,32738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948116,1798910.00
03/31/2017 04:15,2,0.000,ALERT,213.06,302.98,59.970,1490948103,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,644964.4,644964.4,32458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948118,1798911.00
03/31/2017 04:15,2,0.000,ALERT,213.74,303.58,60.012,1490948103,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,635028.5,635028.5,32655,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948120,1798912.00
03/31/2017 04:15,2,0.000,ALERT,212.83,302.37,59.965,1490948103,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,653068.2,653068.2,32544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948122,1798913.00
03/31/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1490948103,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,745231.1,745231.1,33285,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948123,1798914.00
