ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 04:15,2,0.000,ALERT,213.51,303.58,59.954,1490948103,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,664430.4,664430.4,32510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948125,1798915.00
03/31/2017 04:15,2,0.000,ALERT,213.06,302.98,59.954,1490948103,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,646892.5,646892.5,32663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948127,1798916.00
03/31/2017 04:15,2,0.000,ALERT,213.29,302.68,59.922,1490948103,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,649787.3,649787.3,32636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948129,1798917.00
03/31/2017 04:15,2,0.000,ALERT,213.51,302.07,59.954,1490948103,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,618781.4,618781.4,32949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948131,1798918.00
03/31/2017 04:15,2,0.000,ALERT,212.83,301.47,59.959,1490948103,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,904389.5,904389.5,32011,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948133,1798919.00
03/31/2017 04:15,2,0.000,ALERT,213.29,301.17,59.944,1490948103,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,963588.4,963588.4,32122,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948134,1798920.00
03/31/2017 04:15,2,0.000,ALERT,213.29,303.88,59.996,1490948103,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,645580.1,645580.1,32710,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948136,1798921.00
03/31/2017 04:15,2,0.000,ALERT,212.38,301.77,59.938,1490948103,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,954424.4,954424.4,32240,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948138,1798922.00
03/31/2017 04:15,2,0.000,ALERT,213.29,303.28,59.959,1490948103,"201051344000988","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,593825.0,593825.0,32749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948140,1798923.00
03/31/2017 04:15,2,0.000,ALERT,213.29,302.07,59.949,1490948103,"201051344001025","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,648978.5,648978.5,32824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948142,1798924.00
03/31/2017 04:15,2,0.000,ALERT,213.29,303.28,59.954,1490948103,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,657827.4,657827.4,32335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948143,1798925.00
03/31/2017 04:15,2,0.000,ALERT,213.96,303.28,59.954,1490948103,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,658081.1,658081.1,32178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948145,1798926.00
03/31/2017 04:15,2,0.000,ALERT,213.51,302.68,59.949,1490948103,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,649962.8,649962.8,32521,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948147,1798927.00
03/31/2017 04:15,2,0.000,ALERT,213.51,302.37,59.965,1490948103,"201051344000917","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,646654.8,646654.8,32505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948149,1798928.00
03/31/2017 04:15,2,0.000,ALERT,213.51,302.98,59.965,1490948103,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,654462.1,654462.1,32353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948151,1798929.00
03/31/2017 04:15,2,0.000,ALERT,213.06,301.77,59.965,1490948103,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,643127.6,643127.6,32713,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948153,1798930.00
03/31/2017 04:15,2,0.000,ALERT,212.61,301.17,59.944,1490948103,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,866434.3,866434.3,32229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948154,1798931.00
03/31/2017 04:15,2,0.000,ALERT,213.51,300.27,59.944,1490948103,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,745775.0,745775.0,33210,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948156,1798932.00
03/31/2017 04:15,2,0.000,ALERT,212.83,302.07,59.970,1490948103,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,638972.3,638972.3,32728,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948158,1798933.00
03/31/2017 04:15,2,0.000,ALERT,213.29,303.88,59.975,1490948103,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,659538.8,659538.8,32582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948160,1798934.00
03/31/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1490948103,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,647457.3,647457.3,32783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948162,1798935.00
03/31/2017 04:15,2,0.000,ALERT,212.38,301.77,59.970,1490948103,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,884857.1,884857.1,32127,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948164,1798936.00
03/31/2017 04:15,2,0.000,ALERT,213.96,303.28,59.991,1490948103,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,644652.6,644652.6,32744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948165,1798937.00
03/31/2017 04:15,2,0.000,ALERT,213.06,302.37,59.949,1490948103,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,646349.2,646349.2,32600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948167,1798938.00
03/31/2017 04:15,2,0.000,ALERT,213.29,303.28,59.981,1490948103,"201051344000900","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,665773.4,665773.4,32091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948169,1798939.00
03/31/2017 04:15,2,0.000,ALERT,213.96,302.98,59.981,1490948103,"201051344000648","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,655437.4,655437.4,32160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948171,1798940.00
03/31/2017 04:15,2,0.000,ALERT,213.51,303.88,59.975,1490948103,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,667982.1,667982.1,32072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948172,1798941.00
03/31/2017 04:15,2,0.000,ALERT,213.51,303.58,60.023,1490948103,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,658740.0,658740.0,32267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948174,1798942.00
03/31/2017 04:15,2,0.000,ALERT,213.74,303.58,60.012,1490948103,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,644679.2,644679.2,32620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490948176,1798943.00
03/31/2017 04:15,2,0.000,ALERT,213.96,303.88,59.975,1490948103,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,658654.4,658654.4,32144,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948178,1798944.00
03/31/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1490948103,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,856631.3,856631.3,32500,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490948180,1798945.00
03/31/2017 04:30,2,0.000,ALERT,214.19,303.28,59.970,1490949003,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,657783.0,657783.0,32184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949005,1798946.00
03/31/2017 04:30,2,0.000,ALERT,213.06,301.77,59.965,1490949003,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,882354.3,882354.3,32189,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949007,1798947.00
03/31/2017 04:30,2,0.000,ALERT,214.19,303.28,59.965,1490949003,"201051344000633","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,644225.9,644225.9,32720,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949009,1798948.00
03/31/2017 04:30,2,0.000,ALERT,213.74,303.58,59.981,1490949003,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,646902.8,646902.8,32680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949011,1798949.00
03/31/2017 04:30,2,0.000,ALERT,213.06,302.37,59.981,1490949003,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,640659.3,640659.3,32584,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949012,1798950.00
03/31/2017 04:30,2,0.000,ALERT,212.38,301.77,59.965,1490949003,"274151322000052","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,913465.7,913465.7,31958,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949014,1798951.00
03/31/2017 04:30,2,0.000,ALERT,213.29,302.37,59.981,1490949003,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,651344.8,651344.8,32740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949016,1798952.00
03/31/2017 04:30,2,0.000,ALERT,213.06,302.68,59.970,1490949003,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,644964.4,644964.4,32460,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949018,1798953.00
03/31/2017 04:30,2,0.000,ALERT,213.74,302.98,60.018,1490949003,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,635028.5,635028.5,32657,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949019,1798954.00
03/31/2017 04:30,2,0.000,ALERT,212.83,302.37,59.981,1490949003,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,653068.2,653068.2,32546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949021,1798955.00
03/31/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1490949003,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,745231.1,745231.1,33287,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949023,1798956.00
03/31/2017 04:30,2,0.000,ALERT,213.51,303.88,59.944,1490949003,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,664430.4,664430.4,32512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949025,1798957.00
03/31/2017 04:30,2,0.000,ALERT,213.06,302.68,59.959,1490949003,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,646892.5,646892.5,32665,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949027,1798958.00
03/31/2017 04:30,2,0.000,ALERT,213.29,302.37,59.981,1490949003,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,649787.3,649787.3,32638,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949028,1798959.00
03/31/2017 04:30,2,0.000,ALERT,213.51,301.77,59.954,1490949003,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,618781.4,618781.4,32951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949030,1798960.00
03/31/2017 04:30,2,0.000,ALERT,212.83,302.07,59.970,1490949003,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,904389.5,904389.5,32013,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949032,1798961.00
03/31/2017 04:30,2,0.000,ALERT,213.51,301.17,60.002,1490949003,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,963588.4,963588.4,32124,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949034,1798962.00
03/31/2017 04:30,2,0.000,ALERT,213.51,304.18,59.996,1490949003,"201051344000868","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,645580.1,645580.1,32712,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949036,1798963.00
03/31/2017 04:30,2,0.000,ALERT,212.83,302.37,59.975,1490949003,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,954424.4,954424.4,32242,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949038,1798964.00
03/31/2017 04:30,2,0.000,ALERT,213.29,303.28,59.986,1490949003,"201051344000988","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,593825.0,593825.0,32751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949039,1798965.00
03/31/2017 04:30,2,0.000,ALERT,213.06,301.47,59.986,1490949003,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,648978.5,648978.5,32826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949041,1798966.00
03/31/2017 04:30,2,0.000,ALERT,213.51,303.28,60.002,1490949003,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,657827.4,657827.4,32337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949043,1798967.00
03/31/2017 04:30,2,0.000,ALERT,214.19,303.28,59.954,1490949003,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,658081.1,658081.1,32180,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949045,1798968.00
03/31/2017 04:30,2,0.000,ALERT,213.51,302.07,59.986,1490949003,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,649962.8,649962.8,32523,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949047,1798969.00
03/31/2017 04:30,2,0.000,ALERT,213.29,301.77,59.954,1490949003,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,646654.8,646654.8,32507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949048,1798970.00
03/31/2017 04:30,2,0.000,ALERT,213.51,302.37,59.991,1490949003,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,654462.1,654462.1,32355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949050,1798971.00
03/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.996,1490949003,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,643127.6,643127.6,32715,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949052,1798972.00
03/31/2017 04:30,2,0.000,ALERT,212.38,301.47,59.991,1490949003,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,866434.3,866434.3,32231,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949054,1798973.00
03/31/2017 04:30,2,0.000,ALERT,213.51,300.57,59.975,1490949003,"274151322000068","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,745775.0,745775.0,33212,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949055,1798974.00
03/31/2017 04:30,2,0.000,ALERT,212.83,302.37,59.991,1490949003,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,638972.3,638972.3,32730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949057,1798975.00
03/31/2017 04:30,2,0.000,ALERT,213.29,303.88,59.991,1490949003,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,659538.8,659538.8,32584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949059,1798976.00
03/31/2017 04:30,2,0.000,ALERT,213.29,302.07,60.007,1490949003,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,647457.3,647457.3,32785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949061,1798977.00
03/31/2017 04:30,2,0.000,ALERT,212.61,302.07,60.007,1490949003,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,884857.1,884857.1,32129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949063,1798978.00
03/31/2017 04:30,2,0.000,ALERT,213.96,302.98,59.991,1490949003,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,644652.6,644652.6,32746,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949064,1798979.00
03/31/2017 04:30,2,0.000,ALERT,213.06,302.07,60.002,1490949003,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,646349.2,646349.2,32602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949066,1798980.00
03/31/2017 04:30,2,0.000,ALERT,213.29,303.28,59.996,1490949003,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,665773.4,665773.4,32093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949068,1798981.00
03/31/2017 04:30,2,0.000,ALERT,213.74,302.37,60.007,1490949003,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,655437.4,655437.4,32162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949070,1798982.00
03/31/2017 04:30,2,0.000,ALERT,213.51,303.88,60.012,1490949003,"201051344000569","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,667982.1,667982.1,32074,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949072,1798983.00
03/31/2017 04:30,2,0.000,ALERT,213.51,303.28,59.991,1490949003,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,658740.0,658740.0,32269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949073,1798984.00
03/31/2017 04:30,2,0.000,ALERT,213.51,302.98,59.986,1490949003,"201051344001158","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,644679.2,644679.2,32622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949075,1798985.00
03/31/2017 04:30,2,0.000,ALERT,213.96,303.88,59.981,1490949003,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,658654.4,658654.4,32146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949077,1798986.00
03/31/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1490949003,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,856631.3,856631.3,32502,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949079,1798987.00
03/31/2017 04:45,2,0.000,ALERT,213.74,302.98,59.959,1490949903,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,657783.0,657783.0,32186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949905,1798988.00
03/31/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1490949903,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,882354.3,882354.3,32191,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949907,1798989.00
03/31/2017 04:45,2,0.000,ALERT,213.96,302.68,59.975,1490949903,"201051344000633","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,644225.9,644225.9,32722,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949909,1798990.00
03/31/2017 04:45,2,0.000,ALERT,213.29,302.98,59.975,1490949903,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646902.8,646902.8,32682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949911,1798991.00
03/31/2017 04:45,2,0.000,ALERT,212.83,302.37,60.018,1490949903,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,640659.3,640659.3,32586,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949913,1798992.00
03/31/2017 04:45,2,0.000,ALERT,212.16,300.57,59.975,1490949903,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,913465.7,913465.7,31960,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949914,1798993.00
03/31/2017 04:45,2,0.000,ALERT,213.06,302.37,59.981,1490949903,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,651344.8,651344.8,32742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949916,1798994.00
03/31/2017 04:45,2,0.000,ALERT,213.06,302.68,59.970,1490949903,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,644964.4,644964.4,32462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949918,1798995.00
03/31/2017 04:45,2,0.000,ALERT,213.51,302.98,60.002,1490949903,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,635028.5,635028.5,32659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949920,1798996.00
03/31/2017 04:45,2,0.000,ALERT,212.83,302.37,59.991,1490949903,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,653068.2,653068.2,32548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949922,1798997.00
03/31/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1490949903,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,745231.1,745231.1,33289,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949923,1798998.00
03/31/2017 04:45,2,0.000,ALERT,213.29,303.88,59.965,1490949903,"201051344000579","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,664430.4,664430.4,32514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949925,1798999.00
03/31/2017 04:45,2,0.000,ALERT,213.06,302.68,60.007,1490949903,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,646892.5,646892.5,32667,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949927,1799000.00
03/31/2017 04:45,2,0.000,ALERT,213.29,302.37,59.996,1490949903,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,649787.3,649787.3,32640,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949929,1799001.00
03/31/2017 04:45,2,0.000,ALERT,213.29,301.77,60.007,1490949903,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,618781.4,618781.4,32953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949930,1799002.00
03/31/2017 04:45,2,0.000,ALERT,212.61,302.07,60.002,1490949903,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,904389.5,904389.5,32015,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949932,1799003.00
03/31/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1490949903,"274151322000076","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,963588.4,963588.4,32126,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949934,1799004.00
03/31/2017 04:45,2,0.000,ALERT,213.29,303.58,60.002,1490949903,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,645580.1,645580.1,32714,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949936,1799005.00
03/31/2017 04:45,2,0.000,ALERT,212.38,301.77,60.002,1490949903,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,954424.4,954424.4,32244,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949938,1799006.00
03/31/2017 04:45,2,0.000,ALERT,213.06,302.98,60.002,1490949903,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,593825.0,593825.0,32753,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949940,1799007.00
03/31/2017 04:45,2,0.000,ALERT,212.83,301.47,60.034,1490949903,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,648978.5,648978.5,32828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949941,1799008.00
03/31/2017 04:45,2,0.000,ALERT,213.51,303.28,60.034,1490949903,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,657827.4,657827.4,32339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949943,1799009.00
03/31/2017 04:45,2,0.000,ALERT,213.96,302.98,59.996,1490949903,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,658081.1,658081.1,32182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949945,1799010.00
03/31/2017 04:45,2,0.000,ALERT,213.51,302.37,59.996,1490949903,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,649962.8,649962.8,32525,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949947,1799011.00
03/31/2017 04:45,2,0.000,ALERT,213.29,301.77,60.007,1490949903,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,646654.8,646654.8,32509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949948,1799012.00
03/31/2017 04:45,2,0.000,ALERT,213.51,302.68,60.002,1490949903,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,654462.1,654462.1,32357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949950,1799013.00
03/31/2017 04:45,2,0.000,ALERT,213.06,301.47,60.012,1490949903,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,643127.6,643127.6,32717,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949952,1799014.00
03/31/2017 04:45,2,0.000,ALERT,212.16,300.57,60.002,1490949903,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,866434.3,866434.3,32233,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949954,1799015.00
03/31/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1490949903,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,745775.0,745775.0,33214,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949956,1799016.00
03/31/2017 04:45,2,0.000,ALERT,212.61,302.07,60.002,1490949903,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,638972.3,638972.3,32732,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949957,1799017.00
03/31/2017 04:45,2,0.000,ALERT,213.06,303.88,60.007,1490949903,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,659538.8,659538.8,32586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949959,1799018.00
03/31/2017 04:45,2,0.000,ALERT,213.06,301.77,60.007,1490949903,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,647457.3,647457.3,32787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949961,1799019.00
03/31/2017 04:45,2,0.000,ALERT,212.16,301.17,60.007,1490949903,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,884857.1,884857.1,32131,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949963,1799020.00
03/31/2017 04:45,2,0.000,ALERT,213.74,302.68,60.039,1490949903,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,644652.6,644652.6,32748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949965,1799021.00
03/31/2017 04:45,2,0.000,ALERT,213.06,301.77,60.039,1490949903,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,646349.2,646349.2,32604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949967,1799022.00
03/31/2017 04:45,2,0.000,ALERT,213.29,302.98,60.039,1490949903,"201051344000900","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,665773.4,665773.4,32095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949968,1799023.00
03/31/2017 04:45,2,0.000,ALERT,213.51,302.37,60.002,1490949903,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,655437.4,655437.4,32164,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490949970,1799024.00
03/31/2017 04:45,2,0.000,ALERT,213.29,303.88,60.007,1490949903,"201051344000569","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,667982.1,667982.1,32076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949972,1799025.00
03/31/2017 04:45,2,0.000,ALERT,213.29,303.58,60.002,1490949903,"201051344000983","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,658740.0,658740.0,32271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949974,1799026.00
03/31/2017 04:45,2,0.000,ALERT,213.29,302.68,59.949,1490949903,"201051344001158","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,644679.2,644679.2,32624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949976,1799027.00
03/31/2017 04:45,2,0.000,ALERT,213.74,303.58,60.002,1490949903,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,658654.4,658654.4,32148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949978,1799028.00
03/31/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1490949903,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,856631.3,856631.3,32504,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490949979,1799029.00
03/31/2017 05:00,2,0.000,ALERT,213.29,302.07,59.986,1490950804,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,657783.0,657783.0,32188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950806,1799030.00
03/31/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1490950804,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,882354.3,882354.3,32193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950808,1799031.00
03/31/2017 05:00,2,0.000,ALERT,213.51,302.07,60.028,1490950804,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,644225.9,644225.9,32724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950810,1799032.00
03/31/2017 05:00,2,0.000,ALERT,213.06,302.07,60.002,1490950804,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,646902.8,646902.8,32684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950811,1799033.00
03/31/2017 05:00,2,0.000,ALERT,212.16,301.17,60.007,1490950804,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,640659.3,640659.3,32588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950813,1799034.00
03/31/2017 05:00,2,0.000,ALERT,211.93,300.27,60.002,1490950804,"274151322000052","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,913465.7,913465.7,31962,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950815,1799035.00
03/31/2017 05:00,2,0.000,ALERT,212.38,301.77,59.996,1490950804,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,651344.8,651344.8,32744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950817,1799036.00
03/31/2017 05:00,2,0.000,ALERT,212.38,301.77,60.007,1490950804,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,644964.4,644964.4,32464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950818,1799037.00
03/31/2017 05:00,2,0.000,ALERT,212.83,302.37,59.954,1490950804,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,635028.5,635028.5,32661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950820,1799038.00
03/31/2017 05:00,2,0.000,ALERT,212.16,301.77,59.996,1490950804,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,653068.2,653068.2,32550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950822,1799039.00
03/31/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1490950804,"274151322000094","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,745231.1,745231.1,33291,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950824,1799040.00
03/31/2017 05:00,2,0.000,ALERT,212.83,302.68,59.996,1490950804,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,664430.4,664430.4,32516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950826,1799041.00
03/31/2017 05:00,2,0.000,ALERT,212.16,301.77,59.991,1490950804,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,646892.5,646892.5,32669,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950828,1799042.00
03/31/2017 05:00,2,0.000,ALERT,212.61,301.47,59.981,1490950804,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,649787.3,649787.3,32642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950829,1799043.00
03/31/2017 05:00,2,0.000,ALERT,212.61,300.87,59.991,1490950804,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,618781.4,618781.4,32955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950831,1799044.00
03/31/2017 05:00,2,0.000,ALERT,212.16,300.27,59.986,1490950804,"274151322000083","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,904389.5,904389.5,32017,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950833,1799045.00
03/31/2017 05:00,2,0.000,ALERT,212.83,300.27,59.975,1490950804,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,963588.4,963588.4,32128,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950835,1799046.00
03/31/2017 05:00,2,0.000,ALERT,212.61,302.98,59.991,1490950804,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,645580.1,645580.1,32716,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950836,1799047.00
03/31/2017 05:00,2,0.000,ALERT,211.93,300.87,59.986,1490950804,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,954424.4,954424.4,32246,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950838,1799048.00
03/31/2017 05:00,2,0.000,ALERT,212.61,302.07,59.986,1490950804,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,593825.0,593825.0,32755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950840,1799049.00
03/31/2017 05:00,2,0.000,ALERT,212.38,300.87,59.965,1490950804,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,648978.5,648978.5,32830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950842,1799050.00
03/31/2017 05:00,2,0.000,ALERT,212.61,302.07,59.981,1490950804,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,657827.4,657827.4,32341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950844,1799051.00
03/31/2017 05:00,2,0.000,ALERT,213.29,302.37,59.981,1490950804,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,658081.1,658081.1,32184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950846,1799052.00
03/31/2017 05:00,2,0.000,ALERT,212.83,301.77,59.938,1490950804,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,649962.8,649962.8,32527,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950848,1799053.00
03/31/2017 05:00,2,0.000,ALERT,212.61,301.17,59.970,1490950804,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,646654.8,646654.8,32511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950850,1799054.00
03/31/2017 05:00,2,0.000,ALERT,212.83,301.77,60.012,1490950804,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,654462.1,654462.1,32359,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950851,1799055.00
03/31/2017 05:00,2,0.000,ALERT,212.61,300.87,59.996,1490950804,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,643127.6,643127.6,32719,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950853,1799056.00
03/31/2017 05:00,2,0.000,ALERT,211.70,299.97,59.949,1490950804,"274151322000088","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,866434.3,866434.3,32235,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950855,1799057.00
03/31/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1490950804,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,745775.0,745775.0,33216,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950857,1799058.00
03/31/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1490950804,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,638972.3,638972.3,32734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950859,1799059.00
