ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 05:00,2,0.000,ALERT,212.38,303.28,60.002,1490950804,"201051344000594","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,659538.8,659538.8,32588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950860,1799060.00
03/31/2017 05:00,2,0.000,ALERT,212.61,301.17,59.954,1490950804,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,647457.3,647457.3,32789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950862,1799061.00
03/31/2017 05:00,2,0.000,ALERT,211.70,299.67,59.944,1490950804,"274151322000054","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,884857.1,884857.1,32133,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950864,1799062.00
03/31/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1490950804,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,644652.6,644652.6,32750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950866,1799063.00
03/31/2017 05:00,2,0.000,ALERT,212.38,301.17,59.938,1490950804,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,646349.2,646349.2,32606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950868,1799064.00
03/31/2017 05:00,2,0.000,ALERT,212.61,302.07,59.959,1490950804,"201051344000900","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,665773.4,665773.4,32097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950869,1799065.00
03/31/2017 05:00,2,0.000,ALERT,212.83,301.47,59.970,1490950804,"201051344000648","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,655437.4,655437.4,32166,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490950871,1799066.00
03/31/2017 05:00,2,0.000,ALERT,212.83,302.68,59.959,1490950804,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,667982.1,667982.1,32078,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950873,1799067.00
03/31/2017 05:00,2,0.000,ALERT,212.83,302.07,59.917,1490950804,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,658740.0,658740.0,32273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950875,1799068.00
03/31/2017 05:00,2,0.000,ALERT,212.83,302.07,59.959,1490950804,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,644679.2,644679.2,32626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950877,1799069.00
03/31/2017 05:00,2,0.000,ALERT,213.29,302.68,59.954,1490950804,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,658654.4,658654.4,32150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950878,1799070.00
03/31/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1490950804,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,856631.3,856631.3,32506,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490950880,1799071.00
03/31/2017 05:15,2,0.000,ALERT,212.83,301.47,59.959,1490951703,"201051344000645","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,657783.0,657783.0,32190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951705,1799072.00
03/31/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1490951703,"274151322000085","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,882354.3,882354.3,32195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951707,1799073.00
03/31/2017 05:15,2,0.000,ALERT,213.29,301.47,59.965,1490951703,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,644225.9,644225.9,32726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951709,1799074.00
03/31/2017 05:15,2,0.000,ALERT,212.61,301.47,59.965,1490951703,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,646902.8,646902.8,32686,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951711,1799075.00
03/31/2017 05:15,2,0.000,ALERT,211.93,300.57,59.944,1490951703,"201051344000646","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,640659.3,640659.3,32590,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951713,1799076.00
03/31/2017 05:15,2,0.000,ALERT,211.70,299.67,59.986,1490951703,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,913465.7,913465.7,31964,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951714,1799077.00
03/31/2017 05:15,2,0.000,ALERT,212.16,300.57,59.986,1490951703,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,651344.8,651344.8,32746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951716,1799078.00
03/31/2017 05:15,2,0.000,ALERT,212.16,300.87,59.975,1490951703,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,644964.4,644964.4,32466,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951718,1799079.00
03/31/2017 05:15,2,0.000,ALERT,212.61,301.47,60.012,1490951703,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,635028.5,635028.5,32663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951720,1799080.00
03/31/2017 05:15,2,0.000,ALERT,211.93,300.87,59.965,1490951703,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,653068.2,653068.2,32552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951722,1799081.00
03/31/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1490951703,"274151322000094","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,745231.1,745231.1,33293,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951723,1799082.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.37,59.975,1490951703,"201051344000579","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,664430.4,664430.4,32518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951725,1799083.00
03/31/2017 05:15,2,0.000,ALERT,212.16,300.87,59.970,1490951703,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,646892.5,646892.5,32671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951727,1799084.00
03/31/2017 05:15,2,0.000,ALERT,212.38,300.57,59.933,1490951703,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,649787.3,649787.3,32644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951729,1799085.00
03/31/2017 05:15,2,0.000,ALERT,212.61,300.57,59.975,1490951703,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,618781.4,618781.4,32957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951731,1799086.00
03/31/2017 05:15,2,0.000,ALERT,212.16,299.67,59.991,1490951703,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,904389.5,904389.5,32019,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951732,1799087.00
03/31/2017 05:15,2,0.000,ALERT,212.83,300.27,59.975,1490951703,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,963588.4,963588.4,32130,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951734,1799088.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.98,59.991,1490951703,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,645580.1,645580.1,32718,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951736,1799089.00
03/31/2017 05:15,2,0.000,ALERT,212.16,300.87,59.986,1490951703,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,954424.4,954424.4,32248,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951738,1799090.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.07,59.981,1490951703,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,593825.0,593825.0,32757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951740,1799091.00
03/31/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1490951703,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,648978.5,648978.5,32832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951742,1799092.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.07,60.018,1490951703,"201051344000458","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,657827.4,657827.4,32343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951743,1799093.00
03/31/2017 05:15,2,0.000,ALERT,213.51,302.07,60.012,1490951703,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,658081.1,658081.1,32186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951745,1799094.00
03/31/2017 05:15,2,0.000,ALERT,212.61,300.87,60.012,1490951703,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,649962.8,649962.8,32529,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951747,1799095.00
03/31/2017 05:15,2,0.000,ALERT,212.38,300.57,60.018,1490951703,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,646654.8,646654.8,32513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951749,1799096.00
03/31/2017 05:15,2,0.000,ALERT,212.61,301.47,60.023,1490951703,"201051344001145","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,654462.1,654462.1,32361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951750,1799097.00
03/31/2017 05:15,2,0.000,ALERT,212.38,300.57,60.007,1490951703,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,643127.6,643127.6,32721,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951752,1799098.00
03/31/2017 05:15,2,0.000,ALERT,211.70,299.07,60.002,1490951703,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,866434.3,866434.3,32237,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951754,1799099.00
03/31/2017 05:15,2,0.000,ALERT,212.83,299.07,60.007,1490951703,"274151322000068","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,745775.0,745775.0,33218,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951756,1799100.00
03/31/2017 05:15,2,0.000,ALERT,212.16,301.17,60.044,1490951703,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,638972.3,638972.3,32736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951758,1799101.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.98,60.012,1490951703,"201051344000594","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,659538.8,659538.8,32590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951760,1799102.00
03/31/2017 05:15,2,0.000,ALERT,212.38,300.57,60.012,1490951703,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,647457.3,647457.3,32791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951761,1799103.00
03/31/2017 05:15,2,0.000,ALERT,211.93,299.37,60.012,1490951703,"274151322000054","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,884857.1,884857.1,32135,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951763,1799104.00
03/31/2017 05:15,2,0.000,ALERT,213.06,301.47,60.023,1490951703,"201051344000867","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,644652.6,644652.6,32752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951765,1799105.00
03/31/2017 05:15,2,0.000,ALERT,211.93,300.27,60.018,1490951703,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,646349.2,646349.2,32608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951767,1799106.00
03/31/2017 05:15,2,0.000,ALERT,212.61,302.07,60.018,1490951703,"201051344000900","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,665773.4,665773.4,32099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490951769,1799107.00
03/31/2017 05:15,2,0.000,ALERT,213.06,301.47,60.028,1490951703,"201051344000648","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,655437.4,655437.4,32168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951771,1799108.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.68,60.018,1490951703,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,667982.1,667982.1,32080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951773,1799109.00
03/31/2017 05:15,2,0.000,ALERT,212.83,302.07,60.028,1490951703,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,658740.0,658740.0,32275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951774,1799110.00
03/31/2017 05:15,2,0.000,ALERT,213.06,302.07,60.023,1490951703,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,644679.2,644679.2,32628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951776,1799111.00
03/31/2017 05:15,2,0.000,ALERT,213.29,302.68,60.023,1490951703,"201051344000576","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,658654.4,658654.4,32152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951778,1799112.00
03/31/2017 05:15,2,0.000,ALERT,212.38,298.77,60.012,1490951703,"274151322000087","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,856631.3,856631.3,32508,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490951780,1799113.00
03/31/2017 05:30,2,0.000,ALERT,213.06,301.17,59.917,1490952603,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,657783.0,657783.0,32192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952605,1799114.00
03/31/2017 05:30,2,0.000,ALERT,212.16,299.67,59.907,1490952603,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,882354.3,882354.3,32197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952607,1799115.00
03/31/2017 05:30,2,0.000,ALERT,213.06,301.17,59.954,1490952603,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,644225.9,644225.9,32728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952609,1799116.00
03/31/2017 05:30,2,0.000,ALERT,212.61,301.47,59.965,1490952603,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,646902.8,646902.8,32688,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952611,1799117.00
03/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.938,1490952603,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,640659.3,640659.3,32592,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952612,1799118.00
03/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1490952603,"274151322000052","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,913465.7,913465.7,31966,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952614,1799119.00
03/31/2017 05:30,2,0.000,ALERT,211.93,300.27,59.970,1490952603,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,651344.8,651344.8,32748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952616,1799120.00
03/31/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1490952603,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,644964.4,644964.4,32468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952618,1799121.00
03/31/2017 05:30,2,0.000,ALERT,212.38,301.17,59.965,1490952603,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,635028.5,635028.5,32665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952620,1799122.00
03/31/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1490952603,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,653068.2,653068.2,32554,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952621,1799123.00
03/31/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1490952603,"274151322000094","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,745231.1,745231.1,33295,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952623,1799124.00
03/31/2017 05:30,2,0.000,ALERT,212.61,302.07,60.002,1490952603,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,664430.4,664430.4,32520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952625,1799125.00
03/31/2017 05:30,2,0.000,ALERT,211.70,300.57,59.996,1490952603,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,646892.5,646892.5,32673,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952627,1799126.00
03/31/2017 05:30,2,0.000,ALERT,211.93,300.27,59.981,1490952603,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,649787.3,649787.3,32646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952629,1799127.00
03/31/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1490952603,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,618781.4,618781.4,32959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952631,1799128.00
03/31/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1490952603,"274151322000083","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,904389.5,904389.5,32021,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952632,1799129.00
03/31/2017 05:30,2,0.000,ALERT,212.38,299.97,59.970,1490952603,"274151322000076","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,963588.4,963588.4,32132,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952634,1799130.00
03/31/2017 05:30,2,0.000,ALERT,212.61,302.37,59.949,1490952603,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,645580.1,645580.1,32720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952636,1799131.00
03/31/2017 05:30,2,0.000,ALERT,211.93,300.87,60.002,1490952603,"274151322000095","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,954424.4,954424.4,32250,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952638,1799132.00
03/31/2017 05:30,2,0.000,ALERT,212.16,301.17,59.981,1490952603,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,593825.0,593825.0,32759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952640,1799133.00
03/31/2017 05:30,2,0.000,ALERT,211.93,299.67,59.970,1490952603,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,648978.5,648978.5,32834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952641,1799134.00
03/31/2017 05:30,2,0.000,ALERT,212.38,301.47,59.986,1490952603,"201051344000458","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,657827.4,657827.4,32345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952643,1799135.00
03/31/2017 05:30,2,0.000,ALERT,213.29,301.47,59.970,1490952603,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,658081.1,658081.1,32188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952645,1799136.00
03/31/2017 05:30,2,0.000,ALERT,212.16,300.27,60.012,1490952603,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,649962.8,649962.8,32531,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952647,1799137.00
03/31/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1490952603,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,646654.8,646654.8,32515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952649,1799138.00
03/31/2017 05:30,2,0.000,ALERT,212.38,300.57,60.002,1490952603,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,654462.1,654462.1,32363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952651,1799139.00
03/31/2017 05:30,2,0.000,ALERT,212.16,299.97,59.981,1490952603,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,643127.6,643127.6,32723,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952652,1799140.00
03/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1490952603,"274151322000088","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,866434.3,866434.3,32239,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952654,1799141.00
03/31/2017 05:30,2,0.000,ALERT,212.83,299.07,59.965,1490952603,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,745775.0,745775.0,33220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952656,1799142.00
03/31/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1490952603,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,638972.3,638972.3,32738,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952658,1799143.00
03/31/2017 05:30,2,0.000,ALERT,212.38,302.07,59.954,1490952603,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,659538.8,659538.8,32592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952659,1799144.00
03/31/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1490952603,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,647457.3,647457.3,32793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952661,1799145.00
03/31/2017 05:30,2,0.000,ALERT,211.93,299.97,59.954,1490952603,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,884857.1,884857.1,32137,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952663,1799146.00
03/31/2017 05:30,2,0.000,ALERT,212.61,300.57,59.949,1490952603,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,644652.6,644652.6,32754,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952665,1799147.00
03/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.938,1490952603,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,646349.2,646349.2,32610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952667,1799148.00
03/31/2017 05:30,2,0.000,ALERT,212.61,301.77,59.954,1490952603,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,665773.4,665773.4,32101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952668,1799149.00
03/31/2017 05:30,2,0.000,ALERT,212.61,300.87,59.975,1490952603,"201051344000648","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,655437.4,655437.4,32170,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952671,1799150.00
03/31/2017 05:30,2,0.000,ALERT,212.61,302.07,59.922,1490952603,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,667982.1,667982.1,32082,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952672,1799151.00
03/31/2017 05:30,2,0.000,ALERT,212.61,301.77,59.954,1490952603,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,658740.0,658740.0,32277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952674,1799152.00
03/31/2017 05:30,2,0.000,ALERT,212.61,301.47,59.954,1490952603,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,644679.2,644679.2,32630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490952676,1799153.00
03/31/2017 05:30,2,0.000,ALERT,213.06,302.07,59.996,1490952603,"201051344000576","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,658654.4,658654.4,32154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952678,1799154.00
03/31/2017 05:30,2,0.000,ALERT,211.93,298.77,59.954,1490952603,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,856631.3,856631.3,32510,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490952679,1799155.00
03/31/2017 05:45,2,0.000,ALERT,212.83,301.17,59.996,1490953503,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,657783.0,657783.0,32194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953505,1799156.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.981,1490953503,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,882354.3,882354.3,32199,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953507,1799157.00
03/31/2017 05:45,2,0.000,ALERT,213.06,300.87,60.007,1490953503,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,644225.9,644225.9,32730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953508,1799158.00
03/31/2017 05:45,2,0.000,ALERT,212.38,300.87,60.002,1490953503,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,646902.8,646902.8,32690,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953510,1799159.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.97,60.002,1490953503,"201051344000646","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,640659.3,640659.3,32594,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953512,1799160.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.37,59.996,1490953503,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,913465.7,913465.7,31968,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953514,1799161.00
03/31/2017 05:45,2,0.000,ALERT,211.70,299.97,59.981,1490953503,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,651344.8,651344.8,32750,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953516,1799162.00
03/31/2017 05:45,2,0.000,ALERT,211.70,300.27,60.034,1490953503,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,644964.4,644964.4,32470,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953517,1799163.00
03/31/2017 05:45,2,0.000,ALERT,212.38,300.87,60.007,1490953503,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,635028.5,635028.5,32667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953519,1799164.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.97,60.007,1490953503,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,653068.2,653068.2,32556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953521,1799165.00
03/31/2017 05:45,2,0.000,ALERT,211.48,298.77,60.002,1490953503,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,745231.1,745231.1,33297,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953523,1799166.00
03/31/2017 05:45,2,0.000,ALERT,212.16,301.47,60.002,1490953503,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,664430.4,664430.4,32522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953525,1799167.00
03/31/2017 05:45,2,0.000,ALERT,211.48,300.27,59.996,1490953503,"201051344000890","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,646892.5,646892.5,32675,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953527,1799168.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.97,60.007,1490953503,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,649787.3,649787.3,32648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953528,1799169.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.37,60.002,1490953503,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,618781.4,618781.4,32961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953530,1799170.00
03/31/2017 05:45,2,0.000,ALERT,211.70,299.37,59.991,1490953503,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,904389.5,904389.5,32023,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953532,1799171.00
03/31/2017 05:45,2,0.000,ALERT,212.38,299.97,59.981,1490953503,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,963588.4,963588.4,32134,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953534,1799172.00
03/31/2017 05:45,2,0.000,ALERT,212.16,301.17,59.991,1490953503,"201051344000868","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,645580.1,645580.1,32722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953536,1799173.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.97,59.986,1490953503,"274151322000095","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,954424.4,954424.4,32252,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953537,1799174.00
03/31/2017 05:45,2,0.000,ALERT,212.16,300.57,59.996,1490953503,"201051344000988","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,593825.0,593825.0,32761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953539,1799175.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.37,59.975,1490953503,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,648978.5,648978.5,32836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953541,1799176.00
03/31/2017 05:45,2,0.000,ALERT,211.93,300.57,59.986,1490953503,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,657827.4,657827.4,32347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953543,1799177.00
03/31/2017 05:45,2,0.000,ALERT,212.38,300.27,59.991,1490953503,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,658081.1,658081.1,32190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953545,1799178.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.97,59.996,1490953503,"201051344000685","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,649962.8,649962.8,32533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953546,1799179.00
03/31/2017 05:45,2,0.000,ALERT,211.70,299.67,59.986,1490953503,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,646654.8,646654.8,32517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953548,1799180.00
03/31/2017 05:45,2,0.000,ALERT,211.93,300.27,59.975,1490953503,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,654462.1,654462.1,32365,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953550,1799181.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.07,59.986,1490953503,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,643127.6,643127.6,32725,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953552,1799182.00
03/31/2017 05:45,2,0.000,ALERT,210.80,298.17,59.981,1490953503,"274151322000088","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,866434.3,866434.3,32241,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953554,1799183.00
03/31/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1490953503,"274151322000068","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,745775.0,745775.0,33222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953555,1799184.00
03/31/2017 05:45,2,0.000,ALERT,211.25,299.67,59.975,1490953503,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,638972.3,638972.3,32740,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953557,1799185.00
03/31/2017 05:45,2,0.000,ALERT,211.48,300.87,60.002,1490953503,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,659538.8,659538.8,32594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953559,1799186.00
03/31/2017 05:45,2,0.000,ALERT,211.48,299.37,60.007,1490953503,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,647457.3,647457.3,32795,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953561,1799187.00
03/31/2017 05:45,2,0.000,ALERT,211.03,298.77,59.991,1490953503,"274151322000054","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,884857.1,884857.1,32139,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953563,1799188.00
03/31/2017 05:45,2,0.000,ALERT,212.38,299.97,59.981,1490953503,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,644652.6,644652.6,32756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953564,1799189.00
03/31/2017 05:45,2,0.000,ALERT,211.70,299.67,59.965,1490953503,"201051344001093","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,646349.2,646349.2,32612,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953566,1799190.00
03/31/2017 05:45,2,0.000,ALERT,211.70,299.97,59.970,1490953503,"201051344000900","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,665773.4,665773.4,32103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953568,1799191.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.970,1490953503,"201051344000648","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,655437.4,655437.4,32172,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953570,1799192.00
03/31/2017 05:45,2,0.000,ALERT,211.93,300.87,59.970,1490953503,"201051344000569","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,667982.1,667982.1,32084,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953572,1799193.00
03/31/2017 05:45,2,0.000,ALERT,211.93,300.57,59.965,1490953503,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,658740.0,658740.0,32279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953573,1799194.00
03/31/2017 05:45,2,0.000,ALERT,211.93,299.97,59.981,1490953503,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,644679.2,644679.2,32632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490953575,1799195.00
03/31/2017 05:45,2,0.000,ALERT,212.38,300.87,59.970,1490953503,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,658654.4,658654.4,32156,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953577,1799196.00
03/31/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1490953503,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,856631.3,856631.3,32512,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490953579,1799197.00
03/31/2017 06:00,2,0.000,ALERT,211.70,299.97,60.023,1490954404,"201051344000645","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,657783.0,657783.0,32196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954406,1799198.00
03/31/2017 06:00,2,0.000,ALERT,210.57,298.47,60.023,1490954404,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,882354.3,882354.3,32201,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954408,1799199.00
03/31/2017 06:00,2,0.000,ALERT,212.16,299.97,60.018,1490954404,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,644225.9,644225.9,32732,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954410,1799200.00
03/31/2017 06:00,2,0.000,ALERT,211.48,299.97,60.018,1490954404,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,646902.8,646902.8,32692,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954411,1799201.00
03/31/2017 06:00,2,0.000,ALERT,210.80,299.07,59.996,1490954404,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,640659.3,640659.3,32596,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954413,1799202.00
03/31/2017 06:00,2,0.000,ALERT,210.12,298.47,59.970,1490954404,"274151322000052","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,913465.7,913465.7,31970,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954415,1799203.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.37,60.012,1490954404,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,651344.8,651344.8,32752,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954417,1799204.00
