ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 06:00,2,0.000,ALERT,211.25,299.67,59.996,1490954404,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,644964.4,644964.4,32472,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954419,1799205.00
03/31/2017 06:00,2,0.000,ALERT,211.70,300.27,60.007,1490954404,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,635028.5,635028.5,32669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954420,1799206.00
03/31/2017 06:00,2,0.000,ALERT,210.80,299.07,60.034,1490954404,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,653068.2,653068.2,32558,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954422,1799207.00
03/31/2017 06:00,2,0.000,ALERT,210.57,297.87,59.996,1490954404,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,745231.1,745231.1,33299,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954424,1799208.00
03/31/2017 06:00,2,0.000,ALERT,211.25,300.27,60.002,1490954404,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,664430.4,664430.4,32524,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954426,1799209.00
03/31/2017 06:00,2,0.000,ALERT,210.80,299.67,59.981,1490954404,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,646892.5,646892.5,32677,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954428,1799210.00
03/31/2017 06:00,2,0.000,ALERT,211.03,299.07,60.002,1490954404,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,649787.3,649787.3,32650,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954429,1799211.00
03/31/2017 06:00,2,0.000,ALERT,211.25,298.77,59.991,1490954404,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,618781.4,618781.4,32963,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954431,1799212.00
03/31/2017 06:00,2,0.000,ALERT,210.57,299.07,59.981,1490954404,"274151322000083","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,904389.5,904389.5,32025,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954433,1799213.00
03/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.981,1490954404,"274151322000076","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,963588.4,963588.4,32136,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954435,1799214.00
03/31/2017 06:00,2,0.000,ALERT,211.25,300.57,60.012,1490954404,"201051344000868","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,645580.1,645580.1,32724,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954437,1799215.00
03/31/2017 06:00,2,0.000,ALERT,210.57,299.07,59.981,1490954404,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,954424.4,954424.4,32254,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954438,1799216.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.67,59.949,1490954404,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,593825.0,593825.0,32763,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954440,1799217.00
03/31/2017 06:00,2,0.000,ALERT,210.80,298.47,59.975,1490954404,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,648978.5,648978.5,32838,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954442,1799218.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.97,59.981,1490954404,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,657827.4,657827.4,32349,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954444,1799219.00
03/31/2017 06:00,2,0.000,ALERT,211.70,299.67,59.991,1490954404,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,658081.1,658081.1,32192,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954446,1799220.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.07,59.986,1490954404,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,649962.8,649962.8,32535,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954447,1799221.00
03/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.981,1490954404,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,646654.8,646654.8,32519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954449,1799222.00
03/31/2017 06:00,2,0.000,ALERT,211.03,299.07,60.012,1490954404,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,654462.1,654462.1,32367,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954451,1799223.00
03/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.949,1490954404,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,643127.6,643127.6,32727,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954453,1799224.00
03/31/2017 06:00,2,0.000,ALERT,209.90,297.26,59.970,1490954404,"274151322000088","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,866434.3,866434.3,32243,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954455,1799225.00
03/31/2017 06:00,2,0.000,ALERT,211.03,297.57,59.975,1490954404,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,745775.0,745775.0,33224,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954456,1799226.00
03/31/2017 06:00,2,0.000,ALERT,210.57,299.07,59.986,1490954404,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,638972.3,638972.3,32742,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954458,1799227.00
03/31/2017 06:00,2,0.000,ALERT,210.80,299.97,59.986,1490954404,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,659538.8,659538.8,32596,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954460,1799228.00
03/31/2017 06:00,2,0.000,ALERT,211.03,298.77,59.975,1490954404,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,647457.3,647457.3,32797,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954462,1799229.00
03/31/2017 06:00,2,0.000,ALERT,210.12,298.17,59.975,1490954404,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,884857.1,884857.1,32141,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954463,1799230.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1490954404,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,644652.6,644652.6,32758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490954465,1799231.00
03/31/2017 06:00,2,0.000,ALERT,210.80,299.07,59.986,1490954404,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,646349.2,646349.2,32614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954467,1799232.00
03/31/2017 06:00,2,0.000,ALERT,211.03,299.67,59.986,1490954404,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,665773.4,665773.4,32105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954469,1799233.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1490954404,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,655437.4,655437.4,32174,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954471,1799234.00
03/31/2017 06:00,2,0.000,ALERT,211.25,300.57,59.970,1490954404,"201051344000569","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,667982.1,667982.1,32086,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954473,1799235.00
03/31/2017 06:00,2,0.000,ALERT,211.03,299.67,59.970,1490954404,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,658740.0,658740.0,32281,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954475,1799236.00
03/31/2017 06:00,2,0.000,ALERT,211.25,299.67,59.944,1490954404,"201051344001158","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,644679.2,644679.2,32634,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954477,1799237.00
03/31/2017 06:00,2,0.000,ALERT,211.70,300.27,59.975,1490954404,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,658654.4,658654.4,32158,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954478,1799238.00
03/31/2017 06:00,2,0.000,ALERT,210.57,297.57,59.965,1490954404,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,856631.3,856631.3,32514,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490954480,1799239.00
03/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.959,1490955303,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,657783.0,657783.0,32198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955305,1799240.00
03/31/2017 06:15,2,0.000,ALERT,210.35,297.57,59.944,1490955303,"274151322000085","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,882354.3,882354.3,32203,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955307,1799241.00
03/31/2017 06:15,2,0.000,ALERT,211.25,298.47,59.959,1490955303,"201051344000633","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,644225.9,644225.9,32734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955308,1799242.00
03/31/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1490955303,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,646902.8,646902.8,32694,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955310,1799243.00
03/31/2017 06:15,2,0.000,ALERT,210.35,298.17,59.965,1490955303,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,640659.3,640659.3,32598,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955312,1799244.00
03/31/2017 06:15,2,0.000,ALERT,210.12,296.96,59.965,1490955303,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,913465.7,913465.7,31972,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955314,1799245.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.17,59.933,1490955303,"201051344000585","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,651344.8,651344.8,32754,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955315,1799246.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.47,59.949,1490955303,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,644964.4,644964.4,32474,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955317,1799247.00
03/31/2017 06:15,2,0.000,ALERT,210.80,298.47,59.991,1490955303,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,635028.5,635028.5,32671,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955319,1799248.00
03/31/2017 06:15,2,0.000,ALERT,210.12,297.87,59.954,1490955303,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,653068.2,653068.2,32560,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955321,1799249.00
03/31/2017 06:15,2,0.000,ALERT,210.35,297.26,59.986,1490955303,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,745231.1,745231.1,33301,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955323,1799250.00
03/31/2017 06:15,2,0.000,ALERT,210.57,299.07,59.975,1490955303,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,664430.4,664430.4,32526,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955324,1799251.00
03/31/2017 06:15,2,0.000,ALERT,210.35,298.17,59.954,1490955303,"201051344000890","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,646892.5,646892.5,32679,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955326,1799252.00
03/31/2017 06:15,2,0.000,ALERT,210.57,297.87,59.959,1490955303,"201051344000438","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,649787.3,649787.3,32652,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955328,1799253.00
03/31/2017 06:15,2,0.000,ALERT,210.57,297.26,59.959,1490955303,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,618781.4,618781.4,32965,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955330,1799254.00
03/31/2017 06:15,2,0.000,ALERT,210.35,298.17,59.949,1490955303,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,904389.5,904389.5,32027,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955332,1799255.00
03/31/2017 06:15,2,0.000,ALERT,210.80,297.26,59.949,1490955303,"274151322000076","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,963588.4,963588.4,32138,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955334,1799256.00
03/31/2017 06:15,2,0.000,ALERT,210.80,299.67,59.928,1490955303,"201051344000868","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,645580.1,645580.1,32726,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955336,1799257.00
03/31/2017 06:15,2,0.000,ALERT,209.90,298.17,59.949,1490955303,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,954424.4,954424.4,32256,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955338,1799258.00
03/31/2017 06:15,2,0.000,ALERT,210.35,298.17,59.949,1490955303,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,593825.0,593825.0,32765,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955339,1799259.00
03/31/2017 06:15,2,0.000,ALERT,210.12,296.96,59.954,1490955303,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,648978.5,648978.5,32840,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955341,1799260.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.77,59.959,1490955303,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,657827.4,657827.4,32351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955343,1799261.00
03/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.954,1490955303,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,658081.1,658081.1,32194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955345,1799262.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.17,59.954,1490955303,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,649962.8,649962.8,32537,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955347,1799263.00
03/31/2017 06:15,2,0.000,ALERT,210.57,297.57,59.970,1490955303,"201051344000917","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,646654.8,646654.8,32521,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955348,1799264.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.17,59.970,1490955303,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,654462.1,654462.1,32369,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955350,1799265.00
03/31/2017 06:15,2,0.000,ALERT,210.57,297.87,59.965,1490955303,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,643127.6,643127.6,32729,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955352,1799266.00
03/31/2017 06:15,2,0.000,ALERT,209.67,296.96,59.933,1490955303,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,866434.3,866434.3,32245,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955354,1799267.00
03/31/2017 06:15,2,0.000,ALERT,210.80,296.96,59.965,1490955303,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,745775.0,745775.0,33226,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955355,1799268.00
03/31/2017 06:15,2,0.000,ALERT,209.90,297.87,59.970,1490955303,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,638972.3,638972.3,32744,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955357,1799269.00
03/31/2017 06:15,2,0.000,ALERT,210.35,299.67,59.970,1490955303,"201051344000594","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,659538.8,659538.8,32598,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955359,1799270.00
03/31/2017 06:15,2,0.000,ALERT,210.57,297.87,59.965,1490955303,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,647457.3,647457.3,32799,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955361,1799271.00
03/31/2017 06:15,2,0.000,ALERT,210.12,297.87,59.970,1490955303,"274151322000054","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,884857.1,884857.1,32143,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955363,1799272.00
03/31/2017 06:15,2,0.000,ALERT,211.03,298.47,59.970,1490955303,"201051344000867","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,644652.6,644652.6,32760,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955364,1799273.00
03/31/2017 06:15,2,0.000,ALERT,210.57,298.17,59.975,1490955303,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,646349.2,646349.2,32616,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955366,1799274.00
03/31/2017 06:15,2,0.000,ALERT,210.57,299.07,59.970,1490955303,"201051344000900","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,665773.4,665773.4,32107,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955368,1799275.00
03/31/2017 06:15,2,0.000,ALERT,210.80,298.17,59.975,1490955303,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,655437.4,655437.4,32176,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490955370,1799276.00
03/31/2017 06:15,2,0.000,ALERT,210.80,299.37,59.986,1490955303,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,667982.1,667982.1,32088,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955372,1799277.00
03/31/2017 06:15,2,0.000,ALERT,210.80,299.37,59.981,1490955303,"201051344000983","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,658740.0,658740.0,32283,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955374,1799278.00
03/31/2017 06:15,2,0.000,ALERT,210.80,298.77,59.986,1490955303,"201051344001158","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,644679.2,644679.2,32636,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955375,1799279.00
03/31/2017 06:15,2,0.000,ALERT,211.25,299.67,59.938,1490955303,"201051344000576","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,658654.4,658654.4,32160,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955377,1799280.00
03/31/2017 06:15,2,0.000,ALERT,210.12,296.06,59.986,1490955303,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,856631.3,856631.3,32516,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490955379,1799281.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1490956204,"201051344000645","219011344069620",0.00,1.00,0,296.66,305.08,0.0,0.0,0.000,657783.0,657783.0,32200,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956206,1799282.00
03/31/2017 06:30,2,0.000,ALERT,210.57,297.57,59.965,1490956204,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,882354.3,882354.3,32205,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956208,1799283.00
03/31/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1490956204,"201051344000633","219011344069620",0.00,0.50,0,294.86,305.38,0.0,0.0,0.000,644225.9,644225.9,32736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956209,1799284.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.07,59.970,1490956204,"201051344000469","219011344069620",0.00,0.50,0,295.76,305.08,0.0,0.0,0.000,646902.8,646902.8,32696,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956211,1799285.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.37,59.933,1490956204,"201051344000646","219011344069620",0.00,1.00,0,294.56,301.17,0.0,0.0,0.000,640659.3,640659.3,32600,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956213,1799286.00
03/31/2017 06:30,2,0.000,ALERT,210.35,297.57,59.959,1490956204,"274151322000052","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,913465.7,913465.7,31974,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956215,1799287.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.67,59.959,1490956204,"201051344000585","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,651344.8,651344.8,32756,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956216,1799288.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.97,59.970,1490956204,"201051344001230","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,644964.4,644964.4,32476,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956218,1799289.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.67,59.944,1490956204,"201051344000955","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,653068.2,653068.2,32562,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956221,1799290.00
03/31/2017 06:30,2,0.000,ALERT,210.57,296.96,59.959,1490956204,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,745231.1,745231.1,33303,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956223,1799291.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.37,59.959,1490956204,"201051344000579","219011344069620",0.00,1.00,0,297.26,305.68,0.0,0.0,0.000,664430.4,664430.4,32528,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956225,1799292.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.67,59.965,1490956204,"201051344000890","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,646892.5,646892.5,32681,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956227,1799293.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.37,59.959,1490956204,"201051344000438","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,649787.3,649787.3,32654,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956229,1799294.00
03/31/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1490956204,"201051344000417","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,618781.4,618781.4,32967,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956230,1799295.00
03/31/2017 06:30,2,0.000,ALERT,210.57,298.47,59.970,1490956204,"274151322000083","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,904389.5,904389.5,32029,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956232,1799296.00
03/31/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1490956204,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,963588.4,963588.4,32140,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956234,1799297.00
03/31/2017 06:30,2,0.000,ALERT,210.80,299.67,59.928,1490956204,"201051344000868","219011344069620",0.00,0.50,0,297.57,306.28,0.0,0.0,0.000,645580.1,645580.1,32728,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956236,1799298.00
03/31/2017 06:30,2,0.000,ALERT,210.35,298.77,59.959,1490956204,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,954424.4,954424.4,32258,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956238,1799299.00
03/31/2017 06:30,2,0.000,ALERT,210.80,298.47,59.954,1490956204,"201051344000988","219011344069620",0.00,1.50,0,293.66,305.08,0.0,0.0,0.000,593825.0,593825.0,32767,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956239,1799300.00
03/31/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1490956204,"201051344001025","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,648978.5,648978.5,32842,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956241,1799301.00
03/31/2017 06:30,2,0.000,ALERT,210.80,298.77,60.018,1490956204,"201051344000458","219011344069620",0.00,2.00,0,296.96,305.38,0.0,0.0,0.000,657827.4,657827.4,32353,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956243,1799302.00
03/31/2017 06:30,2,0.000,ALERT,211.48,298.77,59.954,1490956204,"201051344000853","219011344069620",0.00,0.50,0,296.96,305.08,0.0,0.0,0.000,658081.1,658081.1,32196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956245,1799303.00
03/31/2017 06:30,2,0.000,ALERT,211.70,299.67,59.954,1490956204,"201051344000685","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,649962.8,649962.8,32539,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956246,1799304.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.965,1490956204,"201051344000917","219011344069620",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,646654.8,646654.8,32523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956248,1799305.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.67,59.996,1490956204,"201051344001145","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,654462.1,654462.1,32371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956250,1799306.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.938,1490956204,"201051344000651","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,643127.6,643127.6,32731,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956252,1799307.00
03/31/2017 06:30,2,0.000,ALERT,210.12,297.87,59.954,1490956204,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,866434.3,866434.3,32247,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956254,1799308.00
03/31/2017 06:30,2,0.000,ALERT,211.25,296.96,59.954,1490956204,"274151322000068","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,745775.0,745775.0,33228,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956256,1799309.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.67,59.954,1490956204,"201051344001135","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,638972.3,638972.3,32746,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956258,1799310.00
03/31/2017 06:30,2,0.000,ALERT,210.80,299.67,59.901,1490956204,"201051344000594","219011344069620",0.00,0.50,0,296.66,306.28,0.0,0.0,0.000,659538.8,659538.8,32600,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956259,1799311.00
03/31/2017 06:30,2,0.000,ALERT,211.25,299.07,59.959,1490956204,"201051344001203","219011344069620",0.00,0.50,0,296.36,303.28,0.0,0.0,0.000,647457.3,647457.3,32801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956261,1799312.00
03/31/2017 06:30,2,0.000,ALERT,210.35,297.57,59.954,1490956204,"274151322000054","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,884857.1,884857.1,32145,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956263,1799313.00
03/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.949,1490956204,"201051344000867","219011344069620",0.00,1.50,0,296.36,305.08,0.0,0.0,0.000,644652.6,644652.6,32762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956265,1799314.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.07,59.954,1490956204,"201051344001093","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,646349.2,646349.2,32618,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956267,1799315.00
03/31/2017 06:30,2,0.000,ALERT,210.80,298.77,59.954,1490956204,"201051344000900","219011344069620",0.00,1.00,0,296.96,305.38,0.0,0.0,0.000,665773.4,665773.4,32109,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956269,1799316.00
03/31/2017 06:30,2,0.000,ALERT,211.03,297.87,59.991,1490956204,"201051344000648","219011344069620",0.00,0.00,0,296.66,304.78,0.0,0.0,0.000,655437.4,655437.4,32178,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956270,1799317.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.37,60.007,1490956204,"201051344000569","219011344069620",0.00,1.00,0,297.87,305.68,0.0,0.0,0.000,667982.1,667982.1,32090,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956272,1799318.00
03/31/2017 06:30,2,0.000,ALERT,211.03,299.37,59.959,1490956204,"201051344000983","219011344069620",0.00,1.00,0,297.26,305.38,0.0,0.0,0.000,658740.0,658740.0,32285,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956274,1799319.00
03/31/2017 06:30,2,0.000,ALERT,211.03,298.47,59.991,1490956204,"201051344001158","219011344069620",0.00,0.00,0,296.66,304.78,0.0,0.0,0.000,644679.2,644679.2,32638,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956276,1799320.00
03/31/2017 06:30,2,0.000,ALERT,211.48,299.37,59.922,1490956204,"201051344000576","219011344069620",0.00,1.00,0,297.26,305.68,0.0,0.0,0.000,658654.4,658654.4,32162,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490956277,1799321.00
03/31/2017 06:30,2,0.000,ALERT,210.57,297.26,59.986,1490956204,"274151322000087","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,856631.3,856631.3,32518,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956279,1799322.00
03/31/2017 06:30,2,0.000,ALERT,211.70,300.27,59.959,1490956204,"201051344000582","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,635028.5,635028.5,32673,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490956281,1799323.00
03/31/2017 06:45,2,0.000,ALERT,211.03,298.17,60.018,1490957103,"201051344000645","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,657783.0,657783.0,32202,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957105,1799324.00
03/31/2017 06:45,2,0.000,ALERT,209.90,296.36,59.986,1490957103,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,882354.3,882354.3,32207,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957107,1799325.00
03/31/2017 06:45,2,0.000,ALERT,211.25,298.17,59.991,1490957103,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,644225.9,644225.9,32738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957108,1799326.00
03/31/2017 06:45,2,0.000,ALERT,210.80,298.17,59.991,1490957103,"201051344000469","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,646902.8,646902.8,32698,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957110,1799327.00
03/31/2017 06:45,2,0.000,ALERT,210.57,298.77,59.944,1490957103,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,640659.3,640659.3,32602,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957112,1799328.00
03/31/2017 06:45,2,0.000,ALERT,209.67,296.66,59.986,1490957103,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,913465.7,913465.7,31976,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957114,1799329.00
03/31/2017 06:45,2,0.000,ALERT,211.03,299.37,59.981,1490957103,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,651344.8,651344.8,32758,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957116,1799330.00
03/31/2017 06:45,2,0.000,ALERT,210.80,299.37,60.023,1490957103,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,644964.4,644964.4,32478,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957118,1799331.00
03/31/2017 06:45,2,0.000,ALERT,211.48,299.97,59.975,1490957103,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,635028.5,635028.5,32675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957120,1799332.00
03/31/2017 06:45,2,0.000,ALERT,210.57,299.07,59.986,1490957103,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,653068.2,653068.2,32564,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957121,1799333.00
03/31/2017 06:45,2,0.000,ALERT,209.90,296.66,59.975,1490957103,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,745231.1,745231.1,33305,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957123,1799334.00
03/31/2017 06:45,2,0.000,ALERT,210.57,298.77,60.007,1490957103,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,664430.4,664430.4,32530,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957125,1799335.00
03/31/2017 06:45,2,0.000,ALERT,210.35,299.07,59.970,1490957103,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,646892.5,646892.5,32683,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957127,1799336.00
03/31/2017 06:45,2,0.000,ALERT,210.80,298.77,60.012,1490957103,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,649787.3,649787.3,32656,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957128,1799337.00
03/31/2017 06:45,2,0.000,ALERT,210.80,298.17,59.970,1490957103,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,618781.4,618781.4,32969,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957130,1799338.00
03/31/2017 06:45,2,0.000,ALERT,209.67,297.57,59.959,1490957103,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,904389.5,904389.5,32031,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957132,1799339.00
03/31/2017 06:45,2,0.000,ALERT,210.35,296.96,59.965,1490957103,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,963588.4,963588.4,32142,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957134,1799340.00
03/31/2017 06:45,2,0.000,ALERT,210.35,299.07,59.965,1490957103,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,645580.1,645580.1,32730,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957136,1799341.00
03/31/2017 06:45,2,0.000,ALERT,209.67,297.87,59.965,1490957103,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,954424.4,954424.4,32260,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957138,1799342.00
03/31/2017 06:45,2,0.000,ALERT,210.35,298.17,59.970,1490957103,"201051344000988","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,593825.0,593825.0,32769,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957139,1799343.00
03/31/2017 06:45,2,0.000,ALERT,210.57,297.87,59.975,1490957103,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,648978.5,648978.5,32844,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957141,1799344.00
03/31/2017 06:45,2,0.000,ALERT,210.35,298.17,59.965,1490957103,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,657827.4,657827.4,32355,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957143,1799345.00
03/31/2017 06:45,2,0.000,ALERT,211.25,298.47,60.002,1490957103,"201051344000853","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,658081.1,658081.1,32198,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957145,1799346.00
03/31/2017 06:45,2,0.000,ALERT,211.25,299.07,59.949,1490957103,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,649962.8,649962.8,32541,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957146,1799347.00
03/31/2017 06:45,2,0.000,ALERT,211.03,298.47,59.944,1490957103,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,646654.8,646654.8,32525,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957148,1799348.00
03/31/2017 06:45,2,0.000,ALERT,211.25,299.37,59.959,1490957103,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,654462.1,654462.1,32373,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957150,1799349.00
