ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 06:45,2,0.000,ALERT,211.03,298.17,59.959,1490957103,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,643127.6,643127.6,32733,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957152,1799350.00
03/31/2017 06:45,2,0.000,ALERT,209.67,296.66,59.959,1490957103,"274151322000088","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,866434.3,866434.3,32249,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957154,1799351.00
03/31/2017 06:45,2,0.000,ALERT,210.35,296.36,59.954,1490957103,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,745775.0,745775.0,33230,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957156,1799352.00
03/31/2017 06:45,2,0.000,ALERT,210.57,299.07,59.965,1490957103,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,638972.3,638972.3,32748,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957157,1799353.00
03/31/2017 06:45,2,0.000,ALERT,210.57,299.07,59.975,1490957103,"201051344000594","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,659538.8,659538.8,32602,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490957159,1799354.00
03/31/2017 06:45,2,0.000,ALERT,211.25,299.07,59.965,1490957103,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,647457.3,647457.3,32803,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957161,1799355.00
03/31/2017 06:45,2,0.000,ALERT,209.67,296.96,59.959,1490957103,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,884857.1,884857.1,32147,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490957163,1799356.00
03/31/2017 06:45,2,0.000,ALERT,211.03,297.87,59.959,1490957103,"201051344000867","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,644652.6,644652.6,32764,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957164,1799357.00
03/31/2017 06:45,2,0.000,ALERT,210.80,299.07,59.954,1490957103,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,646349.2,646349.2,32620,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957166,1799358.00
03/31/2017 06:45,2,0.000,ALERT,210.57,298.47,59.970,1490957103,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,665773.4,665773.4,32111,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490957168,1799359.00
03/31/2017 06:45,2,0.000,ALERT,211.03,297.87,59.970,1490957103,"201051344000648","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,655437.4,655437.4,32180,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957170,1799360.00
03/31/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1490957103,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,667982.1,667982.1,32092,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957172,1799361.00
03/31/2017 06:45,2,0.000,ALERT,210.80,298.47,59.981,1490957103,"201051344000983","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,658740.0,658740.0,32287,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957174,1799362.00
03/31/2017 06:45,2,0.000,ALERT,210.80,298.17,59.917,1490957103,"201051344001158","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,644679.2,644679.2,32640,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957175,1799363.00
03/31/2017 06:45,2,0.000,ALERT,211.25,299.07,59.996,1490957103,"201051344000576","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,658654.4,658654.4,32164,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490957177,1799364.00
03/31/2017 06:45,2,0.000,ALERT,209.90,295.76,59.970,1490957103,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,856631.3,856631.3,32520,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490957179,1799365.00
03/31/2017 07:00,2,0.000,ALERT,211.25,298.77,60.018,1490958003,"201051344000645","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,657783.0,657783.0,32204,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958005,1799366.00
03/31/2017 07:00,2,0.000,ALERT,210.12,297.57,59.949,1490958003,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,882354.3,882354.3,32209,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958007,1799367.00
03/31/2017 07:00,2,0.000,ALERT,211.48,298.77,59.986,1490958003,"201051344000633","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,644225.9,644225.9,32740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958009,1799368.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.986,1490958003,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,646902.8,646902.8,32700,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958010,1799369.00
03/31/2017 07:00,2,0.000,ALERT,210.57,298.77,59.996,1490958003,"201051344000646","219011344069620",0.00,0.50,0,296.66,305.68,0.0,0.0,0.000,640659.3,640659.3,32604,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958012,1799370.00
03/31/2017 07:00,2,0.000,ALERT,209.67,297.26,59.996,1490958003,"274151322000052","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,913465.7,913465.7,31978,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958014,1799371.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.991,1490958003,"201051344000585","219011344069620",0.00,0.50,0,296.66,305.38,0.0,0.0,0.000,651344.8,651344.8,32760,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958016,1799372.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.37,59.991,1490958003,"201051344001230","219011344069620",0.00,0.50,0,297.57,306.58,0.0,0.0,0.000,644964.4,644964.4,32480,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958017,1799373.00
03/31/2017 07:00,2,0.000,ALERT,211.48,300.27,59.991,1490958003,"201051344000582","219011344069620",0.00,-0.50,0,297.87,306.58,0.0,0.0,0.000,635028.5,635028.5,32677,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958019,1799374.00
03/31/2017 07:00,2,0.000,ALERT,210.57,299.07,59.965,1490958003,"201051344000955","219011344069620",0.00,0.50,0,296.96,305.98,0.0,0.0,0.000,653068.2,653068.2,32566,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958021,1799375.00
03/31/2017 07:00,2,0.000,ALERT,210.12,296.66,59.991,1490958003,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,745231.1,745231.1,33307,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958023,1799376.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.67,59.991,1490958003,"201051344000579","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,664430.4,664430.4,32532,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958025,1799377.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.67,59.981,1490958003,"201051344000890","219011344069620",0.00,1.00,0,297.26,307.18,0.0,0.0,0.000,646892.5,646892.5,32685,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958027,1799378.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.986,1490958003,"201051344000438","219011344069620",0.00,-0.50,0,296.96,306.28,0.0,0.0,0.000,649787.3,649787.3,32658,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958028,1799379.00
03/31/2017 07:00,2,0.000,ALERT,211.03,298.77,60.018,1490958003,"201051344000417","219011344069620",0.00,0.50,0,296.06,305.68,0.0,0.0,0.000,618781.4,618781.4,32971,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958030,1799380.00
03/31/2017 07:00,2,0.000,ALERT,210.12,298.17,60.007,1490958003,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,904389.5,904389.5,32033,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958032,1799381.00
03/31/2017 07:00,2,0.000,ALERT,210.57,297.26,59.981,1490958003,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,963588.4,963588.4,32144,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958034,1799382.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.67,59.981,1490958003,"201051344000868","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,645580.1,645580.1,32732,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958036,1799383.00
03/31/2017 07:00,2,0.000,ALERT,210.12,298.47,59.981,1490958003,"274151322000095","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,954424.4,954424.4,32262,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958038,1799384.00
03/31/2017 07:00,2,0.000,ALERT,210.80,298.77,59.981,1490958003,"201051344000988","219011344069620",0.00,1.00,0,293.66,300.27,0.0,0.0,0.000,593825.0,593825.0,32771,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958040,1799385.00
03/31/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1490958003,"201051344001025","219011344069620",0.00,-0.50,0,296.36,306.28,0.0,0.0,0.000,648978.5,648978.5,32846,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958041,1799386.00
03/31/2017 07:00,2,0.000,ALERT,210.57,299.07,59.970,1490958003,"201051344000458","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,657827.4,657827.4,32357,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958043,1799387.00
03/31/2017 07:00,2,0.000,ALERT,211.48,299.07,59.970,1490958003,"201051344000853","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,658081.1,658081.1,32200,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958045,1799388.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1490958003,"201051344000685","219011344069620",0.00,0.50,0,296.96,306.28,0.0,0.0,0.000,649962.8,649962.8,32543,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958047,1799389.00
03/31/2017 07:00,2,0.000,ALERT,211.03,298.77,59.959,1490958003,"201051344000917","219011344069620",0.00,1.50,0,295.76,304.78,0.0,0.0,0.000,646654.8,646654.8,32527,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958049,1799390.00
03/31/2017 07:00,2,0.000,ALERT,211.25,299.37,59.965,1490958003,"201051344001145","219011344069620",0.00,0.50,0,297.26,306.88,0.0,0.0,0.000,654462.1,654462.1,32375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958050,1799391.00
03/31/2017 07:00,2,0.000,ALERT,210.80,298.17,59.981,1490958003,"201051344000651","219011344069620",0.00,-1.00,0,296.36,305.38,0.0,0.0,0.000,643127.6,643127.6,32735,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958052,1799392.00
03/31/2017 07:00,2,0.000,ALERT,209.90,297.26,59.981,1490958003,"274151322000088","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,866434.3,866434.3,32251,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958054,1799393.00
03/31/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1490958003,"274151322000068","219011344069620",0.00,3.00,0,294.86,297.87,0.0,0.0,0.000,745775.0,745775.0,33232,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958056,1799394.00
03/31/2017 07:00,2,0.000,ALERT,210.35,298.77,59.954,1490958003,"201051344001135","219011344069620",0.00,0.00,0,296.96,306.28,0.0,0.0,0.000,638972.3,638972.3,32750,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958058,1799395.00
03/31/2017 07:00,2,0.000,ALERT,210.57,299.37,59.954,1490958003,"201051344000594","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,659538.8,659538.8,32604,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958059,1799396.00
03/31/2017 07:00,2,0.000,ALERT,210.80,298.77,59.949,1490958003,"201051344001203","219011344069620",0.00,0.00,0,296.96,307.18,0.0,0.0,0.000,647457.3,647457.3,32805,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958061,1799397.00
03/31/2017 07:00,2,0.000,ALERT,210.12,297.87,59.954,1490958003,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,884857.1,884857.1,32149,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958063,1799398.00
03/31/2017 07:00,2,0.000,ALERT,211.03,298.47,59.949,1490958003,"201051344000867","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,644652.6,644652.6,32766,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958065,1799399.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1490958003,"201051344001093","219011344069620",0.00,1.50,0,296.96,305.38,0.0,0.0,0.000,646349.2,646349.2,32622,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958066,1799400.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.07,59.949,1490958003,"201051344000900","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,665773.4,665773.4,32113,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958068,1799401.00
03/31/2017 07:00,2,0.000,ALERT,211.25,298.47,59.991,1490958003,"201051344000648","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,655437.4,655437.4,32182,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958070,1799402.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.67,59.981,1490958003,"201051344000569","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,667982.1,667982.1,32094,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958072,1799403.00
03/31/2017 07:00,2,0.000,ALERT,210.80,299.07,59.949,1490958003,"201051344000983","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,658740.0,658740.0,32289,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958074,1799404.00
03/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.907,1490958003,"201051344001158","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,644679.2,644679.2,32642,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958075,1799405.00
03/31/2017 07:00,2,0.000,ALERT,211.25,299.37,59.949,1490958003,"201051344000576","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,658654.4,658654.4,32166,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958077,1799406.00
03/31/2017 07:00,2,0.000,ALERT,210.35,296.96,59.949,1490958003,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,856631.3,856631.3,32522,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958079,1799407.00
03/31/2017 07:15,2,0.000,ALERT,211.93,299.67,59.986,1490958903,"201051344000645","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,657783.0,657783.0,32206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958905,1799408.00
03/31/2017 07:15,2,0.000,ALERT,210.80,298.17,59.954,1490958903,"274151322000085","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,882354.3,882354.3,32211,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958907,1799409.00
03/31/2017 07:15,2,0.000,ALERT,211.93,299.37,59.975,1490958903,"201051344000633","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,644225.9,644225.9,32742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958909,1799410.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.67,59.965,1490958903,"201051344000469","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,646902.8,646902.8,32702,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958910,1799411.00
03/31/2017 07:15,2,0.000,ALERT,211.25,299.37,59.954,1490958903,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,640659.3,640659.3,32606,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958912,1799412.00
03/31/2017 07:15,2,0.000,ALERT,210.35,298.47,59.959,1490958903,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,913465.7,913465.7,31980,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958914,1799413.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.07,59.965,1490958903,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,651344.8,651344.8,32762,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958916,1799414.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.37,59.954,1490958903,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,644964.4,644964.4,32482,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958918,1799415.00
03/31/2017 07:15,2,0.000,ALERT,211.70,299.97,59.954,1490958903,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,635028.5,635028.5,32679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958919,1799416.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.37,59.965,1490958903,"201051344000955","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,653068.2,653068.2,32568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958921,1799417.00
03/31/2017 07:15,2,0.000,ALERT,210.57,296.96,59.959,1490958903,"274151322000094","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,745231.1,745231.1,33309,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958923,1799418.00
03/31/2017 07:15,2,0.000,ALERT,211.25,299.97,59.965,1490958903,"201051344000579","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,664430.4,664430.4,32534,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958925,1799419.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.37,59.949,1490958903,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,646892.5,646892.5,32687,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958927,1799420.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.37,59.991,1490958903,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,649787.3,649787.3,32660,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958928,1799421.00
03/31/2017 07:15,2,0.000,ALERT,211.70,299.07,59.922,1490958903,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,618781.4,618781.4,32973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958930,1799422.00
03/31/2017 07:15,2,0.000,ALERT,210.80,297.57,59.996,1490958903,"274151322000083","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,904389.5,904389.5,32035,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958932,1799423.00
03/31/2017 07:15,2,0.000,ALERT,211.25,298.47,59.965,1490958903,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,963588.4,963588.4,32146,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958934,1799424.00
03/31/2017 07:15,2,0.000,ALERT,211.48,300.57,59.975,1490958903,"201051344000868","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,645580.1,645580.1,32734,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958936,1799425.00
03/31/2017 07:15,2,0.000,ALERT,210.57,298.77,59.954,1490958903,"274151322000095","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,954424.4,954424.4,32264,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958938,1799426.00
03/31/2017 07:15,2,0.000,ALERT,211.25,299.37,59.965,1490958903,"201051344000988","219011344069620",0.00,1.00,0,294.56,301.17,0.0,0.0,0.000,593825.0,593825.0,32773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958939,1799427.00
03/31/2017 07:15,2,0.000,ALERT,211.25,298.77,60.007,1490958903,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,648978.5,648978.5,32848,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958941,1799428.00
03/31/2017 07:15,2,0.000,ALERT,211.25,299.67,59.965,1490958903,"201051344000458","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,657827.4,657827.4,32359,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958943,1799429.00
03/31/2017 07:15,2,0.000,ALERT,211.93,299.67,59.965,1490958903,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,658081.1,658081.1,32202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958945,1799430.00
03/31/2017 07:15,2,0.000,ALERT,211.70,299.37,59.970,1490958903,"201051344000685","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,649962.8,649962.8,32545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958947,1799431.00
03/31/2017 07:15,2,0.000,ALERT,211.70,298.77,59.959,1490958903,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,646654.8,646654.8,32529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958948,1799432.00
03/31/2017 07:15,2,0.000,ALERT,211.70,299.67,59.965,1490958903,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,654462.1,654462.1,32377,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958950,1799433.00
03/31/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1490958903,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,643127.6,643127.6,32737,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958952,1799434.00
03/31/2017 07:15,2,0.000,ALERT,210.12,297.57,59.965,1490958903,"274151322000088","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,866434.3,866434.3,32253,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958954,1799435.00
03/31/2017 07:15,2,0.000,ALERT,211.25,296.96,59.981,1490958903,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,745775.0,745775.0,33234,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958956,1799436.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.07,59.975,1490958903,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,638972.3,638972.3,32752,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958958,1799437.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.97,59.986,1490958903,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,659538.8,659538.8,32606,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958959,1799438.00
03/31/2017 07:15,2,0.000,ALERT,211.48,298.77,59.981,1490958903,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,647457.3,647457.3,32807,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958961,1799439.00
03/31/2017 07:15,2,0.000,ALERT,210.35,297.87,59.986,1490958903,"274151322000054","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,884857.1,884857.1,32151,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958963,1799440.00
03/31/2017 07:15,2,0.000,ALERT,211.48,298.77,59.981,1490958903,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,644652.6,644652.6,32768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958965,1799441.00
03/31/2017 07:15,2,0.000,ALERT,211.25,298.77,59.991,1490958903,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,646349.2,646349.2,32624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958967,1799442.00
03/31/2017 07:15,2,0.000,ALERT,211.03,299.37,59.954,1490958903,"201051344000900","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,665773.4,665773.4,32115,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958968,1799443.00
03/31/2017 07:15,2,0.000,ALERT,211.48,298.77,59.954,1490958903,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,655437.4,655437.4,32184,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490958970,1799444.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.97,59.981,1490958903,"201051344000569","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,667982.1,667982.1,32096,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958972,1799445.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.97,59.975,1490958903,"201051344000983","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,658740.0,658740.0,32291,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958974,1799446.00
03/31/2017 07:15,2,0.000,ALERT,211.48,299.37,59.986,1490958903,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,644679.2,644679.2,32644,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958975,1799447.00
03/31/2017 07:15,2,0.000,ALERT,211.93,300.27,59.991,1490958903,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,658654.4,658654.4,32168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958977,1799448.00
03/31/2017 07:15,2,0.000,ALERT,210.80,296.66,59.986,1490958903,"274151322000087","219011344069620",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,856631.3,856631.3,32524,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490958979,1799449.00
03/31/2017 07:30,2,0.000,ALERT,212.16,299.97,59.986,1490959804,"201051344000645","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,657783.0,657783.0,32208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959806,1799450.00
03/31/2017 07:30,2,0.018,ALERT,210.80,298.17,60.002,1490959804,"274151322000085","219011344069620",29.06,1.00,0,295.46,299.37,0.0,0.0,0.000,882354.3,882354.3,32213,0,0,0,L,1151911521,0,121.55,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1490959808,1799451.00
03/31/2017 07:30,2,0.000,ALERT,212.38,299.97,60.012,1490959804,"201051344000633","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,644225.9,644225.9,32744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959810,1799452.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.97,59.996,1490959804,"201051344000469","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,646902.8,646902.8,32704,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959811,1799453.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.97,59.996,1490959804,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,640659.3,640659.3,32608,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959813,1799454.00
03/31/2017 07:30,2,0.041,ALERT,210.80,298.77,59.981,1490959804,"274151322000052","219011344069620",28.96,1.50,0,295.16,299.97,0.0,0.0,0.000,913465.7,913465.7,31982,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1490959815,1799455.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.97,60.002,1490959804,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,651344.8,651344.8,32764,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959817,1799456.00
03/31/2017 07:30,2,0.000,ALERT,211.70,300.27,60.018,1490959804,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,644964.4,644964.4,32484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959819,1799457.00
03/31/2017 07:30,2,0.000,ALERT,212.16,300.57,59.986,1490959804,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,635028.5,635028.5,32681,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959820,1799458.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.97,59.981,1490959804,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,653068.2,653068.2,32570,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959822,1799459.00
03/31/2017 07:30,2,0.000,ALERT,210.80,297.57,60.012,1490959804,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,745231.1,745231.1,33311,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959824,1799460.00
03/31/2017 07:30,2,0.000,ALERT,211.70,300.27,59.975,1490959804,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,664430.4,664430.4,32536,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959826,1799461.00
03/31/2017 07:30,2,0.000,ALERT,211.48,300.27,59.981,1490959804,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,646892.5,646892.5,32689,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959828,1799462.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.67,59.981,1490959804,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,649787.3,649787.3,32662,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959829,1799463.00
03/31/2017 07:30,2,0.000,ALERT,212.16,299.67,59.986,1490959804,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,618781.4,618781.4,32975,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959831,1799464.00
03/31/2017 07:30,2,0.018,ALERT,210.80,298.17,59.986,1490959804,"274151322000083","219011344069620",28.73,1.00,0,295.76,299.97,0.0,0.0,0.000,904389.5,904389.5,32037,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1490959833,1799465.00
03/31/2017 07:30,2,0.018,ALERT,211.48,298.17,59.981,1490959804,"274151322000076","219011344069620",29.82,1.50,0,295.16,299.97,0.0,0.0,0.000,963588.4,963588.4,32148,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1490959835,1799466.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.97,59.981,1490959804,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,645580.1,645580.1,32736,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959837,1799467.00
03/31/2017 07:30,2,0.012,ALERT,210.80,299.37,59.986,1490959804,"274151322000095","219011344069620",29.02,0.50,0,296.36,300.27,0.0,0.0,0.000,954424.4,954424.4,32266,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1490959838,1799468.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.67,59.981,1490959804,"201051344000988","219011344069620",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,593825.0,593825.0,32775,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959840,1799469.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.07,59.975,1490959804,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,648978.5,648978.5,32850,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959842,1799470.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.67,59.986,1490959804,"201051344000458","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,657827.4,657827.4,32361,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959844,1799471.00
03/31/2017 07:30,2,0.000,ALERT,212.16,299.37,59.986,1490959804,"201051344000853","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,658081.1,658081.1,32204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959846,1799472.00
03/31/2017 07:30,2,0.000,ALERT,212.16,299.97,59.986,1490959804,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,649962.8,649962.8,32547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959847,1799473.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.37,59.959,1490959804,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,646654.8,646654.8,32531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959849,1799474.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1490959804,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,654462.1,654462.1,32379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959851,1799475.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.07,59.991,1490959804,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,643127.6,643127.6,32739,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959853,1799476.00
03/31/2017 07:30,2,0.008,ALERT,210.35,297.57,59.975,1490959804,"274151322000088","219011344069620",27.69,2.00,0,295.16,299.37,0.0,0.0,0.000,866434.3,866434.3,32255,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1490959855,1799477.00
03/31/2017 07:30,2,0.000,ALERT,211.48,296.96,59.975,1490959804,"274151322000068","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,745775.0,745775.0,33236,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959857,1799478.00
03/31/2017 07:30,2,0.000,ALERT,211.25,299.97,59.981,1490959804,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,638972.3,638972.3,32754,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959858,1799479.00
03/31/2017 07:30,2,0.000,ALERT,211.25,299.97,59.996,1490959804,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,659538.8,659538.8,32608,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959860,1799480.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.97,59.965,1490959804,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,647457.3,647457.3,32809,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959862,1799481.00
03/31/2017 07:30,2,0.014,ALERT,210.80,298.47,59.933,1490959804,"274151322000054","219011344069620",29.52,2.50,0,295.46,299.97,0.0,0.0,0.000,884857.1,884857.1,32153,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1490959864,1799482.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.07,59.922,1490959804,"201051344000867","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,644652.6,644652.6,32770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959865,1799483.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.97,59.933,1490959804,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,646349.2,646349.2,32626,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959867,1799484.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.67,59.949,1490959804,"201051344000900","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,665773.4,665773.4,32117,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959869,1799485.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.07,59.965,1490959804,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,655437.4,655437.4,32186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959871,1799486.00
03/31/2017 07:30,2,0.000,ALERT,211.48,300.27,59.965,1490959804,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,667982.1,667982.1,32098,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959873,1799487.00
03/31/2017 07:30,2,0.000,ALERT,211.48,299.67,59.970,1490959804,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,658740.0,658740.0,32293,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959874,1799488.00
03/31/2017 07:30,2,0.000,ALERT,211.70,299.67,59.954,1490959804,"201051344001158","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,644679.2,644679.2,32646,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490959876,1799489.00
03/31/2017 07:30,2,0.000,ALERT,211.93,299.97,59.965,1490959804,"201051344000576","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658654.4,658654.4,32170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490959878,1799490.00
03/31/2017 07:30,2,0.029,ALERT,210.80,296.96,59.949,1490959804,"274151322000087","219011344069620",28.39,2.00,0,294.26,299.07,0.0,0.0,0.000,856631.3,856631.3,32526,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1490959880,1799491.00
03/31/2017 07:45,2,0.229,ALERT,212.16,337.54,59.991,1490960703,"201051344000645","219011344069620",29.38,2.00,0,297.57,354.07,6.8,4.7,0.018,657783.4,657783.4,32210,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1490960705,1799492.00
03/31/2017 07:45,2,0.115,ALERT,210.35,335.74,59.991,1490960703,"274151322000085","219011344069620",27.97,2.00,0,295.76,346.56,3.3,1.3,0.004,882354.3,882354.3,32215,0,0,0,L,1151911521,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1490960707,1799493.00
03/31/2017 07:45,2,0.258,ALERT,212.38,339.34,59.981,1490960703,"201051344000633","219011344069620",28.39,1.00,0,296.06,353.47,7.5,5.3,0.013,644226.4,644226.4,32746,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1490960709,1799494.00
