ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 07:45,2,0.256,ALERT,211.93,337.84,59.954,1490960703,"201051344000469","219011344069620",30.49,1.00,0,296.66,348.96,8.0,5.8,0.018,646903.5,646903.5,32706,0,0,0,L,1122011218,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1490960711,1799495.00
03/31/2017 07:45,2,0.223,ALERT,211.48,336.34,59.981,1490960703,"201051344000646","219011344069620",26.24,0.50,0,297.26,352.87,6.0,3.8,0.000,640659.7,640659.7,32610,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1490960713,1799496.00
03/31/2017 07:45,2,0.160,ALERT,210.57,337.54,59.975,1490960703,"274151322000052","219011344069620",28.94,2.50,0,295.46,349.26,4.7,2.6,0.018,913465.9,913465.9,31984,0,0,0,L,1151911521,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1490960714,1799497.00
03/31/2017 07:45,2,0.215,ALERT,211.70,336.64,59.981,1490960703,"201051344000585","219011344069620",26.04,1.00,0,297.26,352.57,5.7,3.6,0.004,651345.1,651345.1,32766,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1490960716,1799498.00
03/31/2017 07:45,2,0.240,ALERT,211.48,336.04,59.959,1490960703,"201051344001230","219011344069620",24.29,1.00,0,298.17,352.87,6.0,3.8,0.009,644964.7,644964.7,32486,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1490960718,1799499.00
03/31/2017 07:45,2,0.248,ALERT,211.93,337.24,59.986,1490960703,"201051344000582","219011344069620",26.58,0.00,0,298.77,355.28,6.7,4.6,0.004,635029.0,635029.0,32683,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490960720,1799500.00
03/31/2017 07:45,2,0.275,ALERT,211.25,336.04,59.981,1490960703,"201051344000955","219011344069620",28.23,1.00,0,297.87,351.37,7.9,5.7,0.018,653068.7,653068.7,32572,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490960722,1799501.00
03/31/2017 07:45,2,0.031,ALERT,210.80,305.68,59.981,1490960703,"274151322000094","219011344069620",31.55,1.00,0,295.76,414.49,0.0,0.0,0.000,745231.1,745231.1,33313,0,0,0,L,1151911521,0,120.65,121.55,0002,-1,0,0,0,0,0,0,153,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1490960724,1799502.00
03/31/2017 07:45,2,0.275,ALERT,211.70,337.24,59.991,1490960703,"201051344000579","219011344069620",29.60,1.50,0,298.17,348.96,8.3,6.1,0.013,664431.1,664431.1,32538,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490960725,1799503.00
03/31/2017 07:45,2,0.246,ALERT,211.48,335.74,59.981,1490960703,"201051344000890","219011344069620",28.96,1.50,0,298.17,352.27,7.3,5.1,0.018,646893.0,646893.0,32691,0,0,0,L,1122011218,0,121.78,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490960727,1799504.00
03/31/2017 07:45,2,0.266,ALERT,211.48,336.04,59.975,1490960703,"201051344000438","219011344069620",27.83,0.00,0,298.17,350.17,7.5,5.3,0.013,649787.8,649787.8,32664,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490960729,1799505.00
03/31/2017 07:45,2,0.277,ALERT,211.70,336.64,59.981,1490960703,"201051344000417","219011344069620",19.86,0.50,0,297.26,346.26,5.6,3.5,0.000,618781.8,618781.8,32977,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1490960731,1799506.00
03/31/2017 07:45,2,0.123,ALERT,210.80,336.94,59.981,1490960703,"274151322000083","219011344069620",27.85,2.00,0,295.76,346.56,3.5,1.4,0.004,904389.6,904389.6,32039,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1490960733,1799507.00
03/31/2017 07:45,2,0.145,ALERT,211.03,337.54,59.949,1490960703,"274151322000076","219011344069620",30.38,2.50,0,295.76,347.76,4.5,2.4,0.018,963588.5,963588.5,32150,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1490960734,1799508.00
03/31/2017 07:45,2,0.240,ALERT,211.70,336.64,59.991,1490960703,"201051344000868","219011344069620",28.90,1.50,0,297.87,354.67,7.0,4.9,0.018,645580.6,645580.6,32738,0,0,0,L,1122011218,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1490960737,1799509.00
03/31/2017 07:45,2,0.104,ALERT,210.35,336.04,59.981,1490960703,"274151322000095","219011344069620",27.81,1.50,0,296.96,348.36,3.0,0.9,0.004,954424.5,954424.5,32268,0,0,0,L,1151911521,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1490960738,1799510.00
03/31/2017 07:45,2,0.133,ALERT,211.48,300.57,60.018,1490960703,"201051344000988","219011344069620",21.83,1.00,0,295.16,302.37,3.0,0.9,0.000,593825.1,593825.1,32777,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490960740,1799511.00
03/31/2017 07:45,2,0.221,ALERT,211.25,335.44,59.986,1490960703,"201051344001025","219011344069620",28.19,0.50,0,297.26,350.17,6.3,4.2,0.009,648978.9,648978.9,32852,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1490960742,1799512.00
03/31/2017 07:45,2,0.256,ALERT,211.70,336.34,59.996,1490960703,"201051344000458","219011344069620",29.04,3.00,0,297.87,349.86,7.5,5.3,0.018,657827.9,657827.9,32363,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490960744,1799513.00
03/31/2017 07:45,2,0.260,ALERT,212.16,338.44,59.981,1490960703,"201051344000853","219011344069620",25.72,1.00,0,297.57,350.77,6.8,4.6,0.018,658081.5,658081.5,32206,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1490960746,1799514.00
03/31/2017 07:45,2,0.248,ALERT,211.93,337.54,59.954,1490960703,"201051344000685","219011344069620",26.98,1.00,0,297.87,357.08,6.8,4.7,0.013,649963.3,649963.3,32549,0,0,0,L,1122011218,0,122.46,120.65,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490960748,1799515.00
03/31/2017 07:45,2,0.197,ALERT,211.70,336.94,59.975,1490960703,"201051344000917","219011344069620",26.94,2.00,0,296.66,348.96,5.4,3.3,0.004,646655.1,646655.1,32533,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490960749,1799516.00
03/31/2017 07:45,2,0.203,ALERT,211.93,336.64,59.986,1490960703,"201051344001145","219011344069620",26.68,1.00,0,298.17,358.88,5.5,3.4,0.004,654462.4,654462.4,32381,0,0,0,L,1122011218,0,121.78,120.88,0100,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490960751,1799517.00
03/31/2017 07:45,2,0.268,ALERT,211.70,336.94,59.981,1490960703,"201051344000651","219011344069620",26.62,-0.50,0,297.26,354.07,7.2,5.1,0.009,643128.2,643128.2,32741,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490960753,1799518.00
03/31/2017 07:45,2,0.117,ALERT,210.35,336.34,59.986,1490960703,"274151322000088","219011344069620",27.67,3.00,0,295.46,346.26,3.3,1.3,0.000,866434.4,866434.4,32257,0,0,0,L,1151911521,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1490960755,1799519.00
03/31/2017 07:45,2,0.080,ALERT,211.25,340.85,59.970,1490960703,"274151322000068","219011344069620",28.98,3.30,0,295.16,419.90,2.4,0.4,0.000,745775.0,745775.0,33238,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,109,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1490960757,1799520.00
03/31/2017 07:45,2,0.219,ALERT,211.25,335.14,60.002,1490960703,"201051344001135","219011344069620",27.43,0.50,0,298.17,357.68,6.1,4.0,0.004,638972.6,638972.6,32756,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1490960758,1799521.00
03/31/2017 07:45,2,0.268,ALERT,211.48,336.94,59.954,1490960703,"201051344000594","219011344069620",28.53,1.00,0,297.26,361.59,7.8,5.6,0.018,659539.4,659539.4,32610,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490960760,1799522.00
03/31/2017 07:45,2,0.246,ALERT,211.48,336.34,59.975,1490960703,"201051344001203","219011344069620",27.29,0.50,0,298.17,356.18,6.8,4.7,0.018,647457.8,647457.8,32811,0,0,0,L,1122011218,0,122.01,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490960762,1799523.00
03/31/2017 07:45,2,0.135,ALERT,210.35,336.94,59.944,1490960703,"274151322000054","219011344069620",30.22,3.00,0,295.76,349.26,4.1,2.1,0.013,884857.2,884857.2,32155,0,0,0,L,1151911521,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1490960764,1799524.00
03/31/2017 07:45,2,0.244,ALERT,211.93,336.94,59.986,1490960703,"201051344000867","219011344069620",29.38,2.50,0,296.96,353.17,7.3,5.1,0.018,644653.1,644653.1,32772,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1490960766,1799525.00
03/31/2017 07:45,2,0.299,ALERT,211.48,336.64,59.975,1490960703,"201051344001093","219011344069620",28.43,2.00,0,298.17,360.69,8.6,6.4,0.018,646350.0,646350.0,32628,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1490960767,1799526.00
03/31/2017 07:45,2,0.188,ALERT,211.70,337.84,59.975,1490960703,"201051344000900","219011344069620",28.37,2.00,0,297.26,354.37,5.5,3.3,0.022,665773.6,665773.6,32119,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1490960769,1799527.00
03/31/2017 07:45,2,0.268,ALERT,211.93,337.24,59.981,1490960703,"201051344000648","219011344069620",29.50,0.50,0,296.96,359.78,8.0,5.8,0.022,655438.0,655438.0,32188,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490960771,1799528.00
03/31/2017 07:45,2,0.230,ALERT,211.93,336.94,59.981,1490960703,"201051344000569","219011344069620",30.95,2.00,0,298.17,353.47,7.2,5.1,0.018,667982.7,667982.7,32100,0,0,0,L,1122011218,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490960773,1799529.00
03/31/2017 07:45,2,0.242,ALERT,211.93,336.64,59.965,1490960703,"201051344000983","219011344069620",28.90,1.50,0,297.87,353.17,7.1,5.0,0.018,658740.5,658740.5,32295,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1490960775,1799530.00
03/31/2017 07:45,2,0.242,ALERT,211.93,336.94,59.965,1490960703,"201051344001158","219011344069620",28.98,0.50,0,297.26,353.77,7.1,4.9,0.018,644679.7,644679.7,32648,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490960777,1799531.00
03/31/2017 07:45,2,0.287,ALERT,212.16,338.14,59.970,1490960703,"201051344000576","219011344069620",28.15,1.50,0,297.57,354.67,8.2,6.0,0.018,658655.0,658655.0,32172,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1490960778,1799532.00
03/31/2017 07:45,2,0.129,ALERT,210.57,332.43,59.970,1490960703,"274151322000087","219011344069620",26.84,2.50,0,294.86,337.24,3.5,1.5,0.000,856631.4,856631.4,32528,0,0,0,L,1151911521,0,121.10,121.33,0002,2,0,0,0,0,0,0,60,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1490960780,1799533.00
03/31/2017 08:00,2,0.525,ACTIVE,212.61,341.15,59.975,1490961603,"201051344000645","219011344069620",30.28,3.00,0,332.73,350.77,16.1,13.6,0.102,657785.5,657785.5,32212,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961604,1799534.00
03/31/2017 08:00,2,0.393,ACTIVE,211.03,337.84,59.965,1490961603,"274151322000085","219011344069620",29.92,3.30,0,323.41,353.17,11.9,9.6,0.066,882355.7,882355.7,32217,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961605,1799535.00
03/31/2017 08:00,2,0.535,ACTIVE,212.38,342.35,59.975,1490961603,"201051344000633","219011344069620",30.32,2.00,0,321.61,359.78,16.5,14.0,0.102,644228.6,644228.6,32748,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961606,1799536.00
03/31/2017 08:00,2,0.555,ACTIVE,212.16,341.45,59.970,1490961603,"201051344000469","219011344069620",30.87,2.00,0,330.93,371.21,17.4,14.8,0.106,646905.6,646905.6,32708,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961607,1799537.00
03/31/2017 08:00,2,0.434,ACTIVE,211.70,339.34,59.959,1490961603,"201051344000646","219011344069620",29.96,1.50,0,296.96,355.88,13.2,10.8,0.071,640661.4,640661.4,32612,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961608,1799538.00
03/31/2017 08:00,2,0.418,ACTIVE,210.57,339.04,59.975,1490961603,"274151322000052","219011344069620",30.42,3.70,0,333.03,355.58,12.9,10.5,0.062,913467.2,913467.2,31986,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961609,1799539.00
03/31/2017 08:00,2,0.393,ACTIVE,212.16,339.04,59.938,1490961603,"201051344000585","219011344069620",30.73,2.50,0,296.96,344.45,12.3,9.9,0.062,651346.7,651346.7,32768,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961610,1799540.00
03/31/2017 08:00,2,0.451,ACTIVE,211.93,339.34,59.975,1490961603,"201051344001230","219011344069620",30.14,2.50,0,297.26,344.15,13.8,11.4,0.080,644966.5,644966.5,32488,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961611,1799541.00
03/31/2017 08:00,2,0.455,ALERT,212.61,340.55,59.975,1490961603,"201051344000582","219011344069620",29.00,1.00,0,298.77,344.76,13.4,11.0,0.075,635030.9,635030.9,32685,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961613,1799542.00
03/31/2017 08:00,2,0.510,ACTIVE,211.48,339.95,59.970,1490961603,"201051344000955","219011344069620",31.05,2.00,0,326.72,351.67,16.1,13.6,0.088,653071.0,653071.0,32574,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961613,1799543.00
03/31/2017 08:00,2,0.264,ALERT,211.03,416.89,59.975,1490961603,"274151322000094","219011344069620",39.48,3.30,0,296.66,432.52,10.7,8.4,0.053,745232.0,745232.0,33315,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,27,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961615,1799544.00
03/31/2017 08:00,2,0.557,ACTIVE,211.93,340.55,59.986,1490961603,"201051344000579","219011344069620",30.73,2.50,0,332.13,358.28,17.4,14.9,0.097,664433.6,664433.6,32540,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961616,1799545.00
03/31/2017 08:00,2,0.494,ACTIVE,211.48,338.74,59.970,1490961603,"201051344000890","219011344069620",30.49,2.50,0,315.90,358.28,15.2,12.8,0.080,646895.1,646895.1,32693,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961617,1799546.00
03/31/2017 08:00,2,0.488,ACTIVE,211.93,339.65,59.965,1490961603,"201051344000438","219011344069620",30.99,1.50,0,319.51,355.28,15.3,12.9,0.075,649790.0,649790.0,32666,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961618,1799547.00
03/31/2017 08:00,2,0.504,ACTIVE,212.16,339.04,59.986,1490961603,"201051344000417","219011344069620",20.16,1.50,0,296.96,343.55,10.3,8.0,0.049,618783.2,618783.2,32979,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961619,1799548.00
03/31/2017 08:00,2,0.344,ACTIVE,210.80,339.34,59.970,1490961603,"274151322000083","219011344069620",30.67,3.30,0,316.20,361.89,10.7,8.4,0.057,904390.6,904390.6,32041,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961620,1799549.00
03/31/2017 08:00,2,0.434,ACTIVE,211.48,342.95,59.981,1490961603,"274151322000076","219011344069620",31.69,4.00,0,334.84,349.26,13.9,11.5,0.080,963590.1,963590.1,32152,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961621,1799550.00
03/31/2017 08:00,2,0.520,ACTIVE,211.70,340.85,59.975,1490961603,"201051344000868","219011344069620",31.05,2.50,0,331.23,352.27,16.3,13.8,0.097,645582.8,645582.8,32740,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961622,1799551.00
03/31/2017 08:00,2,0.373,ALERT,210.80,339.34,59.975,1490961603,"274151322000095","219011344069620",31.33,3.00,0,298.47,346.26,11.8,9.5,0.066,954425.6,954425.6,32270,0,0,0,L,1151911521,0,121.55,121.10,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961623,1799552.00
03/31/2017 08:00,2,0.512,ALERT,211.70,340.55,59.981,1490961603,"201051344000988","219011344069620",20.34,2.50,0,296.66,346.86,10.6,8.3,0.071,593826.0,593826.0,32779,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961625,1799553.00
03/31/2017 08:00,2,0.449,ACTIVE,211.70,338.44,59.975,1490961603,"201051344001025","219011344069620",29.96,1.50,0,316.50,356.78,13.7,11.3,0.075,648980.7,648980.7,32854,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961626,1799554.00
03/31/2017 08:00,2,0.533,ACTIVE,211.70,339.65,59.981,1490961603,"201051344000458","219011344069620",30.40,3.70,0,331.53,347.16,16.4,13.9,0.097,657830.2,657830.2,32365,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961627,1799555.00
03/31/2017 08:00,2,0.514,ACTIVE,212.38,341.75,59.965,1490961603,"201051344000853","219011344069620",30.59,2.50,0,329.73,355.58,15.9,13.4,0.097,658083.6,658083.6,32208,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961628,1799556.00
03/31/2017 08:00,2,0.477,ACTIVE,212.38,340.85,59.965,1490961603,"201051344000685","219011344069620",28.67,2.00,0,297.26,345.66,13.9,11.5,0.075,649965.1,649965.1,32551,0,0,0,L,1122011218,0,122.23,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961629,1799557.00
03/31/2017 08:00,2,0.426,ACTIVE,212.16,339.95,59.970,1490961603,"201051344000917","219011344069620",30.47,3.30,0,296.36,345.66,13.2,10.8,0.071,646656.7,646656.7,32535,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961630,1799558.00
03/31/2017 08:00,2,0.414,ACTIVE,212.38,339.95,59.965,1490961603,"201051344001145","219011344069620",30.12,2.00,0,298.17,345.96,12.7,10.3,0.071,654464.0,654464.0,32383,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961631,1799559.00
03/31/2017 08:00,2,0.480,ACTIVE,212.16,339.34,59.975,1490961603,"201051344000651","219011344069620",29.84,0.50,0,312.89,360.69,14.5,12.1,0.080,643130.1,643130.1,32743,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961632,1799560.00
03/31/2017 08:00,2,0.396,ACTIVE,210.35,337.54,59.965,1490961603,"274151322000088","219011344069620",29.78,3.70,0,332.73,342.65,12.0,9.6,0.071,866435.6,866435.6,32259,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961633,1799561.00
03/31/2017 08:00,2,0.283,ACTIVE,211.25,427.11,59.965,1490961603,"274151322000068","219011344069620",40.45,5.50,0,296.66,434.02,11.7,9.3,0.053,745776.1,745776.1,33240,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961634,1799562.00
03/31/2017 08:00,2,0.434,ACTIVE,211.48,338.44,59.970,1490961603,"201051344001135","219011344069620",30.71,1.50,0,321.91,352.27,13.5,11.1,0.075,638974.3,638974.3,32758,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961635,1799563.00
03/31/2017 08:00,2,0.549,ACTIVE,211.48,339.95,59.970,1490961603,"201051344000594","219011344069620",30.53,2.50,0,330.93,359.48,17.0,14.5,0.102,659541.6,659541.6,32612,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961635,1799564.00
03/31/2017 08:00,2,0.469,ACTIVE,211.93,339.65,59.981,1490961603,"201051344001203","219011344069620",30.85,2.00,0,328.22,348.96,14.6,12.2,0.084,647459.7,647459.7,32813,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961636,1799565.00
03/31/2017 08:00,2,0.398,ACTIVE,210.35,339.04,59.965,1490961603,"274151322000054","219011344069620",30.43,4.50,0,333.03,342.95,12.4,10.0,0.071,884858.5,884858.5,32157,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961637,1799566.00
03/31/2017 08:00,2,0.523,ACTIVE,212.16,339.95,59.959,1490961603,"201051344000867","219011344069620",30.99,3.30,0,331.23,349.86,16.4,14.0,0.097,644655.3,644655.3,32774,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961638,1799567.00
03/31/2017 08:00,2,0.539,ACTIVE,211.93,339.95,59.970,1490961603,"201051344001093","219011344069620",31.11,3.00,0,330.63,358.88,17.0,14.5,0.088,646352.3,646352.3,32630,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961639,1799568.00
03/31/2017 08:00,2,0.482,ACTIVE,211.70,341.15,59.965,1490961603,"201051344000900","219011344069620",30.08,3.00,0,330.93,347.16,14.8,12.3,0.102,665775.4,665775.4,32121,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961640,1799569.00
03/31/2017 08:00,2,0.547,ACTIVE,212.16,340.55,59.986,1490961603,"201051344000648","219011344069620",30.71,1.50,0,332.43,351.07,17.1,14.5,0.102,655440.3,655440.3,32190,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961641,1799570.00
03/31/2017 08:00,2,0.527,ACTIVE,212.16,340.25,59.970,1490961603,"201051344000569","219011344069620",30.49,3.00,0,331.83,353.17,16.3,13.8,0.088,667984.9,667984.9,32102,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961642,1799571.00
03/31/2017 08:00,2,0.490,ACTIVE,212.16,343.25,59.970,1490961603,"201051344000983","219011344069620",31.59,3.00,0,331.23,352.27,15.8,13.3,0.093,658742.6,658742.6,32297,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961643,1799572.00
03/31/2017 08:00,2,0.512,ACTIVE,212.16,340.85,59.965,1490961603,"201051344001158","219011344069620",31.13,2.00,0,331.23,349.56,16.2,13.7,0.106,644681.8,644681.8,32650,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961644,1799573.00
03/31/2017 08:00,2,0.543,ACTIVE,212.61,342.05,59.949,1490961603,"201051344000576","219011344069620",30.53,2.50,0,331.83,350.17,16.8,14.3,0.097,658657.4,658657.4,32174,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961645,1799574.00
03/31/2017 08:00,2,0.393,ACTIVE,210.80,338.74,59.965,1490961603,"274151322000087","219011344069620",29.98,4.50,0,296.06,343.85,11.9,9.6,0.062,856632.7,856632.7,32530,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490961646,1799575.00
03/31/2017 08:15,2,0.965,ACTIVE,212.83,345.96,59.954,1490962504,"201051344000645","219011344069620",31.45,4.00,0,333.93,361.59,30.8,27.8,0.230,657790.6,657790.6,32213,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962505,1799576.00
03/31/2017 08:15,2,0.818,ACTIVE,211.03,339.34,59.954,1490962504,"274151322000085","219011344069620",30.83,4.50,0,330.63,351.07,25.6,22.7,0.159,882359.6,882359.6,32218,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962506,1799577.00
03/31/2017 08:15,2,0.967,ACTIVE,212.83,347.76,59.965,1490962504,"201051344000633","219011344069620",31.49,3.30,0,333.33,362.79,30.9,27.9,0.230,644233.7,644233.7,32749,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962506,1799578.00
03/31/2017 08:15,2,0.996,ACTIVE,212.38,347.16,59.954,1490962504,"201051344000469","219011344069620",31.49,3.30,0,333.03,366.70,31.8,28.8,0.243,646910.9,646910.9,32709,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962507,1799579.00
03/31/2017 08:15,2,0.799,ACTIVE,211.70,349.56,59.959,1490962504,"201051344000646","219011344069620",31.95,3.30,0,331.83,363.09,25.8,23.0,0.190,640665.5,640665.5,32613,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962508,1799580.00
03/31/2017 08:15,2,0.844,ACTIVE,210.80,344.45,59.912,1490962504,"274151322000052","219011344069620",31.13,5.50,0,329.73,352.87,26.6,23.8,0.177,913471.4,913471.4,31987,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962509,1799581.00
03/31/2017 08:15,2,0.754,ACTIVE,212.16,346.26,59.970,1490962504,"201051344000585","219011344069620",31.67,3.70,0,332.13,357.08,24.2,21.4,0.168,651350.5,651350.5,32769,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962510,1799582.00
03/31/2017 08:15,2,0.844,ACTIVE,211.93,343.25,59.949,1490962504,"201051344001230","219011344069620",31.17,4.00,0,330.93,357.08,26.7,23.8,0.194,644970.8,644970.8,32489,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962511,1799583.00
03/31/2017 08:15,2,0.820,ACTIVE,212.61,343.85,59.975,1490962504,"201051344000582","219011344069620",31.27,3.00,0,332.73,357.68,26.0,23.2,0.172,635035.1,635035.1,32687,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962512,1799584.00
03/31/2017 08:15,2,0.922,ACTIVE,211.70,346.26,59.965,1490962504,"201051344000955","219011344069620",31.49,3.30,0,331.53,361.89,29.4,26.5,0.217,653075.9,653075.9,32575,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962513,1799585.00
03/31/2017 08:15,2,0.994,ACTIVE,212.38,347.76,59.949,1490962504,"201051344000579","219011344069620",31.55,4.00,0,333.03,366.40,31.8,28.8,0.234,664438.9,664438.9,32541,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962515,1799586.00
03/31/2017 08:15,2,0.891,ACTIVE,211.70,345.96,59.928,1490962504,"201051344000890","219011344069620",31.51,4.00,0,331.53,361.89,28.5,25.6,0.203,646899.8,646899.8,32694,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962516,1799587.00
03/31/2017 08:15,2,0.881,ACTIVE,212.16,349.26,59.959,1490962504,"201051344000438","219011344069620",31.87,3.00,0,332.43,361.59,28.5,25.6,0.199,649794.7,649794.7,32667,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962517,1799588.00
03/31/2017 08:15,2,0.887,ACTIVE,212.38,341.45,59.965,1490962504,"201051344000417","219011344069620",20.40,3.00,0,332.13,348.36,18.4,15.8,0.124,618786.1,618786.1,32980,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962518,1799589.00
03/31/2017 08:15,2,0.744,ACTIVE,211.03,346.26,60.002,1490962504,"274151322000083","219011344069620",31.35,4.50,0,330.33,351.67,23.7,20.9,0.155,904394.1,904394.1,32042,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962519,1799590.00
03/31/2017 08:15,2,0.910,ACTIVE,211.48,353.17,59.965,1490962504,"274151322000076","219011344069620",31.97,5.50,0,331.83,362.19,29.4,26.5,0.194,963594.7,963594.7,32153,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962520,1799591.00
03/31/2017 08:15,2,0.971,ACTIVE,211.93,347.46,59.970,1490962504,"201051344000868","219011344069620",31.55,3.70,0,332.43,361.29,31.0,28.0,0.234,645587.9,645587.9,32741,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962521,1799592.00
03/31/2017 08:15,2,0.811,ACTIVE,210.57,349.56,59.965,1490962504,"274151322000095","219011344069620",32.20,4.50,0,330.33,360.08,26.4,23.6,0.168,954429.7,954429.7,32272,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962521,1799593.00
03/31/2017 08:15,2,0.996,ACTIVE,212.16,343.55,59.944,1490962504,"201051344000988","219011344069620",20.46,3.30,0,331.83,353.17,20.7,18.0,0.159,593829.2,593829.2,32781,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962522,1799594.00
03/31/2017 08:15,2,0.824,ACTIVE,211.93,344.76,59.970,1490962504,"201051344001025","219011344069620",31.49,3.00,0,332.43,360.08,26.3,23.4,0.186,648984.9,648984.9,32855,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962523,1799595.00
03/31/2017 08:15,2,0.961,ACTIVE,212.38,344.45,59.970,1490962504,"201051344000458","219011344069620",31.25,5.00,0,333.03,360.69,30.4,27.4,0.230,657835.2,657835.2,32366,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962524,1799596.00
03/31/2017 08:15,2,0.943,ACTIVE,212.83,346.26,59.949,1490962504,"201051344000853","219011344069620",31.45,3.70,0,333.63,364.89,30.1,27.1,0.225,658088.5,658088.5,32209,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962525,1799597.00
03/31/2017 08:15,2,0.842,ACTIVE,212.16,344.15,59.986,1490962504,"201051344000685","219011344069620",31.23,3.70,0,333.03,359.18,26.7,23.8,0.194,649969.4,649969.4,32552,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962526,1799598.00
03/31/2017 08:15,2,0.805,ACTIVE,212.38,343.85,59.975,1490962504,"201051344000917","219011344069620",31.13,4.50,0,330.63,356.18,25.4,22.6,0.186,646660.7,646660.7,32536,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962527,1799599.00
03/31/2017 08:15,2,0.785,ACTIVE,212.16,342.95,59.975,1490962504,"201051344001145","219011344069620",31.17,3.70,0,333.63,358.28,24.9,22.1,0.181,654467.9,654467.9,32384,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962528,1799600.00
03/31/2017 08:15,2,0.852,ACTIVE,212.16,345.36,59.975,1490962504,"201051344000651","219011344069620",31.47,2.00,0,333.63,357.68,27.2,24.3,0.194,643134.6,643134.6,32744,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962529,1799601.00
03/31/2017 08:15,2,0.820,ACTIVE,210.80,342.05,59.975,1490962504,"274151322000088","219011344069620",30.87,5.50,0,329.73,349.86,25.7,22.8,0.159,866439.6,866439.6,32260,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962530,1799602.00
03/31/2017 08:15,2,0.588,ACTIVE,211.48,429.52,59.970,1490962504,"274151322000068","219011344069620",40.39,7.70,0,334.84,455.37,24.0,21.2,0.146,745779.8,745779.8,33241,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962531,1799603.00
03/31/2017 08:15,2,0.816,ACTIVE,211.70,345.96,59.975,1490962504,"201051344001135","219011344069620",31.57,3.30,0,332.13,360.08,26.1,23.3,0.190,638978.5,638978.5,32759,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962531,1799604.00
03/31/2017 08:15,2,0.984,ACTIVE,211.93,348.66,59.975,1490962504,"201051344000594","219011344069620",31.65,3.30,0,331.23,363.69,31.6,28.6,0.230,659546.9,659546.9,32613,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962532,1799605.00
03/31/2017 08:15,2,0.867,ACTIVE,212.16,346.26,59.975,1490962504,"201051344001203","219011344069620",31.57,3.30,0,333.03,363.09,27.8,24.9,0.212,647464.2,647464.2,32814,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962533,1799606.00
03/31/2017 08:15,2,0.838,ACTIVE,210.57,344.76,59.981,1490962504,"274151322000054","219011344069620",30.85,6.00,0,330.03,351.67,26.2,23.3,0.168,884862.5,884862.5,32158,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962534,1799607.00
03/31/2017 08:15,2,0.969,ACTIVE,212.38,347.76,59.986,1490962504,"201051344000867","219011344069620",31.63,4.50,0,332.43,362.19,31.1,28.1,0.225,644660.5,644660.5,32775,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962535,1799608.00
03/31/2017 08:15,2,0.957,ACTIVE,212.38,347.76,59.986,1490962504,"201051344001093","219011344069620",31.65,4.50,0,331.53,361.59,30.7,27.7,0.212,646357.5,646357.5,32631,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962536,1799609.00
03/31/2017 08:15,2,0.941,ACTIVE,212.16,345.96,59.981,1490962504,"201051344000900","219011344069620",31.31,3.70,0,332.43,364.29,29.9,26.9,0.230,665780.1,665780.1,32122,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962537,1799610.00
03/31/2017 08:15,2,0.986,ACTIVE,212.38,346.26,59.986,1490962504,"201051344000648","219011344069620",31.51,3.00,0,333.63,362.49,31.5,28.5,0.230,655445.6,655445.6,32191,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962538,1799611.00
03/31/2017 08:15,2,0.955,ACTIVE,212.38,348.06,59.996,1490962504,"201051344000569","219011344069620",31.61,4.00,0,333.33,362.79,30.6,27.6,0.230,667989.9,667989.9,32103,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962539,1799612.00
03/31/2017 08:15,2,0.947,ACTIVE,212.38,346.26,59.986,1490962504,"201051344000983","219011344069620",31.45,3.70,0,333.63,363.39,30.2,27.2,0.234,658747.5,658747.5,32298,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962540,1799613.00
03/31/2017 08:15,2,0.967,ACTIVE,212.61,345.96,60.002,1490962504,"201051344001158","219011344069620",31.41,3.00,0,333.63,361.29,30.8,27.8,0.239,644686.9,644686.9,32651,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962541,1799614.00
03/31/2017 08:15,2,0.982,ACTIVE,212.83,347.46,60.023,1490962504,"201051344000576","219011344069620",31.53,3.70,0,333.03,364.29,31.4,28.4,0.234,658662.6,658662.6,32175,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962542,1799615.00
03/31/2017 08:15,2,0.811,ACTIVE,211.03,343.55,59.981,1490962504,"274151322000087","219011344069620",30.63,6.30,0,330.33,349.86,25.1,22.3,0.155,856636.5,856636.5,32531,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962543,1799616.00
03/31/2017 08:15,2,0.578,ACTIVE,211.03,430.72,60.002,1490962504,"274151322000094","219011344069620",40.71,6.00,0,334.54,455.67,23.8,21.0,0.146,745235.7,745235.7,33317,0,0,0,L,1151911521,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490962543,1799617.00
03/31/2017 08:30,2,1.520,ACTIVE,213.29,351.97,59.981,1490963403,"201051344000645","219011344069620",31.39,6.00,0,333.93,373.31,48.4,44.8,0.384,657799.6,657799.6,32214,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963404,1799618.00
03/31/2017 08:30,2,1.350,ACTIVE,211.03,341.45,59.944,1490963403,"274151322000085","219011344069620",30.87,6.70,0,331.53,358.28,42.1,38.8,0.283,882367.2,882367.2,32219,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963405,1799619.00
03/31/2017 08:30,2,1.510,ACTIVE,213.29,352.87,59.944,1490963403,"201051344000633","219011344069620",31.45,5.00,0,333.63,374.81,48.1,44.5,0.393,644242.7,644242.7,32750,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963406,1799620.00
03/31/2017 08:30,2,1.537,ACTIVE,213.29,354.07,59.986,1490963403,"201051344000469","219011344069620",31.71,4.50,0,334.24,376.31,49.3,45.7,0.407,646920.2,646920.2,32710,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963407,1799621.00
03/31/2017 08:30,2,1.287,ACTIVE,212.38,351.37,59.975,1490963403,"201051344000646","219011344069620",31.61,4.50,0,333.03,370.90,41.2,37.9,0.331,640673.1,640673.1,32614,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963408,1799622.00
03/31/2017 08:30,2,1.373,ACTIVE,210.57,346.56,59.965,1490963403,"274151322000052","219011344069620",31.15,7.30,0,331.53,361.29,43.4,39.9,0.283,913479.3,913479.3,31988,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963409,1799623.00
03/31/2017 08:30,2,1.232,ACTIVE,212.61,349.86,60.002,1490963403,"201051344000585","219011344069620",31.51,6.00,0,334.24,368.80,39.4,36.1,0.305,651357.6,651357.6,32770,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963410,1799624.00
03/31/2017 08:30,2,1.336,ACTIVE,212.38,348.66,59.986,1490963403,"201051344001230","219011344069620",31.43,6.70,0,331.53,370.90,42.6,39.2,0.340,644978.7,644978.7,32490,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963410,1799625.00
03/31/2017 08:30,2,1.297,ACTIVE,213.06,348.96,59.933,1490963403,"201051344000582","219011344069620",31.33,4.50,0,333.03,368.80,41.2,37.8,0.318,635042.6,635042.6,32688,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963411,1799626.00
03/31/2017 08:30,2,1.426,ACTIVE,212.16,350.17,59.975,1490963403,"201051344000955","219011344069620",31.49,5.00,0,333.33,373.01,45.5,42.0,0.367,653084.4,653084.4,32576,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963412,1799627.00
03/31/2017 08:30,2,0.928,ACTIVE,211.03,441.24,59.970,1490963403,"274151322000094","219011344069620",41.09,8.00,0,331.53,461.68,38.6,35.3,0.256,745242.4,745242.4,33318,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963413,1799628.00
03/31/2017 08:30,2,1.531,ACTIVE,213.06,351.97,59.944,1490963403,"201051344000579","219011344069620",31.55,5.50,0,334.84,375.41,49.0,45.3,0.393,664448.1,664448.1,32542,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963414,1799629.00
03/31/2017 08:30,2,1.402,ACTIVE,212.38,349.26,60.002,1490963403,"201051344000890","219011344069620",31.37,6.30,0,333.93,372.41,44.6,41.1,0.345,646908.1,646908.1,32695,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963415,1799630.00
03/31/2017 08:30,2,1.385,ACTIVE,212.61,351.37,60.002,1490963403,"201051344000438","219011344069620",31.51,5.00,0,334.54,373.91,44.2,40.7,0.354,649802.9,649802.9,32668,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963416,1799631.00
03/31/2017 08:30,2,1.371,ACTIVE,212.61,345.66,59.975,1490963403,"201051344000417","219011344069620",20.59,4.50,0,332.13,356.78,28.6,25.7,0.217,618791.2,618791.2,32981,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963417,1799632.00
03/31/2017 08:30,2,1.260,ACTIVE,211.03,342.05,59.981,1490963403,"274151322000083","219011344069620",31.19,6.30,0,333.03,359.78,39.8,36.5,0.278,904401.2,904401.2,32043,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963418,1799633.00
03/31/2017 08:30,2,1.486,ACTIVE,211.48,354.37,59.975,1490963403,"274151322000076","219011344069620",31.93,7.70,0,333.93,370.00,48.1,44.5,0.327,963603.5,963603.5,32154,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963419,1799634.00
03/31/2017 08:30,2,1.537,ACTIVE,212.83,351.37,59.986,1490963403,"201051344000868","219011344069620",31.09,5.50,0,334.54,372.71,48.4,44.8,0.384,645596.9,645596.9,32742,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963419,1799635.00
03/31/2017 08:30,2,1.371,ACTIVE,210.57,360.69,59.975,1490963403,"274151322000095","219011344069620",32.08,6.70,0,332.13,368.50,44.5,41.0,0.301,954437.7,954437.7,32273,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963420,1799636.00
03/31/2017 08:30,2,1.562,ACTIVE,213.06,348.96,59.981,1490963403,"201051344000988","219011344069620",20.54,5.00,0,332.43,362.79,32.5,29.5,0.265,593835.1,593835.1,32782,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963421,1799637.00
03/31/2017 08:30,2,1.309,ACTIVE,212.61,350.77,59.970,1490963403,"201051344001025","219011344069620",31.57,5.00,0,333.63,371.51,41.9,38.5,0.323,648992.6,648992.6,32856,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963422,1799638.00
