ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 08:30,2,1.488,ACTIVE,213.06,351.07,59.954,1490963403,"201051344000458","219011344069620",31.49,6.70,0,333.33,371.81,47.5,43.9,0.393,657844.0,657844.0,32367,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963423,1799639.00
03/31/2017 08:30,2,1.482,ACTIVE,213.51,352.87,60.023,1490963403,"201051344000853","219011344069620",31.71,5.00,0,335.44,372.71,47.7,44.1,0.380,658097.4,658097.4,32210,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963424,1799640.00
03/31/2017 08:30,2,1.309,ACTIVE,212.61,353.47,59.975,1490963403,"201051344000685","219011344069620",31.87,5.00,0,332.43,368.80,42.2,38.8,0.345,649977.2,649977.2,32553,0,0,0,L,1122011218,0,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963425,1799641.00
03/31/2017 08:30,2,1.291,ACTIVE,212.83,349.26,59.981,1490963403,"201051344000917","219011344069620",31.25,6.70,0,331.83,368.50,40.9,37.6,0.318,646668.2,646668.2,32537,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963426,1799642.00
03/31/2017 08:30,2,1.254,ACTIVE,212.61,351.37,59.981,1490963403,"201051344001145","219011344069620",31.73,5.50,0,333.03,369.70,40.3,37.0,0.318,654475.3,654475.3,32385,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963427,1799643.00
03/31/2017 08:30,2,1.348,ACTIVE,212.83,349.26,59.928,1490963403,"201051344000651","219011344069620",31.43,3.70,0,334.24,369.70,42.9,39.5,0.331,643142.5,643142.5,32745,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963428,1799644.00
03/31/2017 08:30,2,1.359,ACTIVE,210.80,342.05,59.970,1490963403,"274151322000088","219011344069620",30.79,7.30,0,330.63,358.88,42.4,39.0,0.283,866447.3,866447.3,32261,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963429,1799645.00
03/31/2017 08:30,2,0.949,ACTIVE,211.93,430.42,59.975,1490963403,"274151322000068","219011344069620",40.51,10.00,0,331.23,467.09,39.1,35.8,0.256,745786.9,745786.9,33242,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963430,1799646.00
03/31/2017 08:30,2,1.297,ACTIVE,212.38,352.87,59.975,1490963403,"201051344001135","219011344069620",31.75,5.00,0,333.93,370.30,41.8,38.4,0.331,638986.1,638986.1,32760,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963430,1799647.00
03/31/2017 08:30,2,1.549,ACTIVE,212.38,350.47,59.970,1490963403,"201051344000594","219011344069620",31.03,5.50,0,333.03,374.81,48.7,45.1,0.389,659556.0,659556.0,32614,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963431,1799648.00
03/31/2017 08:30,2,1.377,ACTIVE,212.83,349.56,59.959,1490963403,"201051344001203","219011344069620",31.51,5.50,0,334.84,372.71,44.0,40.5,0.358,647472.3,647472.3,32815,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963432,1799649.00
03/31/2017 08:30,2,1.363,ACTIVE,210.80,341.75,59.970,1490963403,"274151322000054","219011344069620",31.07,7.70,0,331.53,361.89,42.9,39.5,0.292,884870.3,884870.3,32159,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963433,1799650.00
03/31/2017 08:30,2,1.523,ACTIVE,213.06,351.07,59.975,1490963403,"201051344000867","219011344069620",31.45,6.30,0,333.33,372.41,48.6,45.0,0.389,644669.6,644669.6,32776,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963434,1799651.00
03/31/2017 08:30,2,1.473,ACTIVE,212.61,350.77,59.981,1490963403,"201051344001093","219011344069620",31.45,6.30,0,332.73,373.91,46.9,43.4,0.354,646366.3,646366.3,32632,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963436,1799652.00
03/31/2017 08:30,2,1.518,ACTIVE,212.61,351.37,59.970,1490963403,"201051344000900","219011344069620",31.11,5.50,0,334.24,375.11,47.8,44.2,0.389,665789.0,665789.0,32123,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963437,1799653.00
03/31/2017 08:30,2,1.529,ACTIVE,213.06,351.07,59.959,1490963403,"201051344000648","219011344069620",31.47,4.50,0,334.54,373.01,48.8,45.2,0.389,655454.7,655454.7,32192,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963438,1799654.00
03/31/2017 08:30,2,1.482,ACTIVE,213.06,354.37,60.028,1490963403,"201051344000569","219011344069620",31.81,5.50,0,334.84,375.11,47.8,44.2,0.380,667998.8,667998.8,32104,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963439,1799655.00
03/31/2017 08:30,2,1.494,ACTIVE,212.83,351.07,59.975,1490963403,"201051344000983","219011344069620",31.43,5.50,0,333.03,374.81,47.6,44.0,0.393,658756.4,658756.4,32299,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963439,1799656.00
03/31/2017 08:30,2,1.529,ACTIVE,213.06,351.07,59.975,1490963403,"201051344001158","219011344069620",31.31,4.50,0,335.14,372.41,48.6,45.0,0.398,644695.9,644695.9,32652,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963440,1799657.00
03/31/2017 08:30,2,1.533,ACTIVE,213.29,352.27,59.965,1490963403,"201051344000576","219011344069620",31.25,5.00,0,335.14,373.91,48.6,45.0,0.384,658671.7,658671.7,32176,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963441,1799658.00
03/31/2017 08:30,2,1.324,ACTIVE,210.80,349.26,59.975,1490963403,"274151322000087","219011344069620",30.85,9.00,0,330.63,358.58,41.4,38.0,0.274,856644.0,856644.0,32532,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490963442,1799659.00
03/31/2017 08:45,2,2.141,ACTIVE,214.19,358.28,60.023,1490964303,"201051344000645","219011344069620",31.11,7.30,0,335.44,384.43,67.5,63.2,0.539,657813.1,657813.1,32215,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964305,1799660.00
03/31/2017 08:45,2,1.922,ACTIVE,211.25,357.98,59.991,1490964303,"274151322000085","219011344069620",30.65,8.50,0,332.43,368.20,59.7,55.7,0.407,882379.0,882379.0,32220,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964305,1799661.00
03/31/2017 08:45,2,2.105,ACTIVE,213.74,358.58,59.970,1490964303,"201051344000633","219011344069620",31.29,7.00,0,335.44,383.83,66.7,62.5,0.561,644256.1,644256.1,32751,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964306,1799662.00
03/31/2017 08:45,2,2.164,ACTIVE,213.74,358.88,59.996,1490964303,"201051344000469","219011344069620",31.09,6.70,0,335.74,385.63,68.1,63.8,0.566,646933.8,646933.8,32711,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964307,1799663.00
03/31/2017 08:45,2,1.840,ACTIVE,212.61,354.37,59.981,1490964303,"201051344000646","219011344069620",31.33,7.00,0,333.63,380.22,58.4,54.4,0.491,640684.6,640684.6,32615,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964308,1799664.00
03/31/2017 08:45,2,1.939,ACTIVE,211.03,349.26,59.917,1490964303,"274151322000052","219011344069620",31.25,9.70,0,332.13,370.00,61.4,57.4,0.429,913491.5,913491.5,31989,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964309,1799665.00
03/31/2017 08:45,2,1.760,ACTIVE,213.29,355.28,59.981,1490964303,"201051344000585","219011344069620",31.67,8.00,0,335.14,377.52,56.5,52.6,0.464,651368.6,651368.6,32771,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964310,1799666.00
03/31/2017 08:45,2,1.889,ACTIVE,212.61,353.77,59.965,1490964303,"201051344001230","219011344069620",31.43,9.00,0,333.93,380.22,60.1,56.1,0.491,644990.5,644990.5,32491,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964311,1799667.00
03/31/2017 08:45,2,1.857,ACTIVE,213.74,355.88,60.023,1490964303,"201051344000582","219011344069620",30.95,6.70,0,334.54,378.72,58.2,54.3,0.468,635054.1,635054.1,32689,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964312,1799668.00
03/31/2017 08:45,2,1.988,ACTIVE,212.38,354.97,59.933,1490964303,"201051344000955","219011344069620",31.35,7.00,0,335.74,383.23,63.2,59.0,0.521,653097.0,653097.0,32577,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964313,1799669.00
03/31/2017 08:45,2,1.328,ACTIVE,211.03,436.13,59.975,1490964303,"274151322000094","219011344069620",40.81,9.70,0,333.63,475.20,55.0,51.1,0.376,745253.1,745253.1,33319,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964314,1799670.00
03/31/2017 08:45,2,2.117,ACTIVE,213.96,358.58,60.028,1490964303,"201051344000579","219011344069620",31.47,7.70,0,335.74,384.73,67.5,63.3,0.561,664461.6,664461.6,32543,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964315,1799671.00
03/31/2017 08:45,2,1.959,ACTIVE,212.83,354.67,59.922,1490964303,"201051344000890","219011344069620",31.27,8.50,0,333.63,381.42,62.0,58.0,0.495,646920.4,646920.4,32696,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964315,1799672.00
03/31/2017 08:45,2,1.943,ACTIVE,213.06,355.58,59.991,1490964303,"201051344000438","219011344069620",31.43,7.00,0,334.84,383.23,61.9,57.8,0.499,649815.2,649815.2,32669,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964316,1799673.00
03/31/2017 08:45,2,1.926,ACTIVE,213.06,349.26,59.986,1490964303,"201051344000417","219011344069620",20.44,7.00,0,333.33,365.49,39.9,36.6,0.318,618799.0,618799.0,32982,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964317,1799674.00
03/31/2017 08:45,2,1.830,ACTIVE,211.25,349.86,59.986,1490964303,"274151322000083","219011344069620",31.17,8.50,0,333.63,368.20,57.8,53.9,0.393,904412.5,904412.5,32044,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964318,1799675.00
03/31/2017 08:45,2,2.092,ACTIVE,211.93,353.47,59.959,1490964303,"274151322000076","219011344069620",32.08,10.00,0,338.44,379.32,67.9,63.6,0.473,963617.0,963617.0,32155,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964319,1799676.00
03/31/2017 08:45,2,2.131,ACTIVE,213.06,356.78,59.991,1490964303,"201051344000868","219011344069620",31.21,7.30,0,333.63,383.23,67.3,63.1,0.548,645610.4,645610.4,32743,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964320,1799677.00
03/31/2017 08:45,2,2.004,ACTIVE,211.03,351.97,59.981,1490964303,"274151322000095","219011344069620",31.63,9.00,0,331.83,376.62,64.2,60.0,0.433,954450.3,954450.3,32274,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964321,1799678.00
03/31/2017 08:45,2,2.178,ACTIVE,213.51,353.47,59.991,1490964303,"201051344000988","219011344069620",20.44,7.00,0,335.14,372.11,45.1,41.6,0.376,593844.0,593844.0,32783,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964322,1799679.00
03/31/2017 08:45,2,1.857,ACTIVE,212.83,354.37,59.959,1490964303,"201051344001025","219011344069620",31.55,7.30,0,334.24,380.52,59.4,55.4,0.477,649004.3,649004.3,32857,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964323,1799680.00
03/31/2017 08:45,2,2.082,ACTIVE,213.74,356.78,60.018,1490964303,"201051344000458","219011344069620",31.35,8.50,0,336.04,383.23,66.1,61.9,0.557,657857.3,657857.3,32368,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964324,1799681.00
03/31/2017 08:45,2,2.084,ACTIVE,214.19,359.48,59.933,1490964303,"201051344000853","219011344069620",31.55,7.00,0,336.64,386.53,66.6,62.4,0.548,658110.7,658110.7,32211,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964325,1799682.00
03/31/2017 08:45,2,1.885,ACTIVE,213.06,355.28,59.981,1490964303,"201051344000685","219011344069620",31.35,7.00,0,335.74,380.22,59.8,55.8,0.495,649989.0,649989.0,32554,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964325,1799683.00
03/31/2017 08:45,2,1.824,ACTIVE,213.29,356.18,59.975,1490964303,"201051344000917","219011344069620",31.55,8.00,0,333.33,378.42,58.3,54.3,0.486,646679.7,646679.7,32538,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964326,1799684.00
03/31/2017 08:45,2,1.812,ACTIVE,213.06,354.97,59.981,1490964303,"201051344001145","219011344069620",31.43,7.30,0,336.04,379.02,57.8,53.8,0.468,654486.6,654486.6,32386,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964327,1799685.00
03/31/2017 08:45,2,1.902,ACTIVE,213.29,356.18,60.018,1490964303,"201051344000651","219011344069620",31.35,6.30,0,334.24,379.02,60.5,56.4,0.491,643154.4,643154.4,32746,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964328,1799686.00
03/31/2017 08:45,2,1.947,ACTIVE,211.03,347.76,59.991,1490964303,"274151322000088","219011344069620",30.57,9.30,0,331.83,368.50,60.3,56.3,0.407,866459.1,866459.1,32262,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964329,1799687.00
03/31/2017 08:45,2,1.301,ACTIVE,211.93,452.06,59.986,1490964303,"274151322000068","219011344069620",41.85,12.00,0,334.54,476.10,55.1,51.3,0.367,745797.7,745797.7,33243,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964330,1799688.00
03/31/2017 08:45,2,1.848,ACTIVE,212.83,354.97,60.039,1490964303,"201051344001135","219011344069620",31.57,6.70,0,334.24,381.12,59.1,55.2,0.491,638997.8,638997.8,32761,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964331,1799689.00
03/31/2017 08:45,2,2.137,ACTIVE,212.83,357.08,60.018,1490964303,"201051344000594","219011344069620",31.29,7.30,0,332.73,383.83,67.8,63.5,0.548,659569.6,659569.6,32615,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964332,1799690.00
03/31/2017 08:45,2,1.945,ACTIVE,213.06,355.58,59.991,1490964303,"201051344001203","219011344069620",31.31,7.30,0,334.54,382.33,61.7,57.6,0.508,647484.5,647484.5,32816,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964333,1799691.00
03/31/2017 08:45,2,1.955,ACTIVE,210.57,349.86,59.965,1490964303,"274151322000054","219011344069620",30.65,10.00,0,331.83,369.40,60.7,56.6,0.424,884882.3,884882.3,32160,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964334,1799692.00
03/31/2017 08:45,2,2.119,ACTIVE,213.51,357.08,59.991,1490964303,"201051344000867","219011344069620",31.33,8.00,0,334.54,384.13,67.3,63.0,0.548,644683.0,644683.0,32777,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964335,1799693.00
03/31/2017 08:45,2,1.994,ACTIVE,213.06,358.58,59.996,1490964303,"201051344001093","219011344069620",31.81,8.50,0,335.44,382.33,64.3,60.2,0.504,646379.2,646379.2,32633,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964336,1799694.00
03/31/2017 08:45,2,2.111,ACTIVE,213.29,357.38,59.938,1490964303,"201051344000900","219011344069620",31.47,7.00,0,334.24,384.73,67.3,63.0,0.557,665802.3,665802.3,32124,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964337,1799695.00
03/31/2017 08:45,2,2.117,ACTIVE,213.74,357.98,59.986,1490964303,"201051344000648","219011344069620",31.33,6.70,0,335.44,384.43,67.2,63.0,0.535,655468.2,655468.2,32193,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964338,1799696.00
03/31/2017 08:45,2,2.092,ACTIVE,213.96,357.68,59.991,1490964303,"201051344000569","219011344069620",31.37,7.00,0,337.24,385.33,66.4,62.2,0.544,668012.1,668012.1,32105,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964339,1799697.00
03/31/2017 08:45,2,2.090,ACTIVE,213.96,357.68,59.996,1490964303,"201051344000983","219011344069620",31.35,7.30,0,332.13,384.43,66.5,62.2,0.557,658769.6,658769.6,32300,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964339,1799698.00
03/31/2017 08:45,2,2.145,ACTIVE,213.96,357.68,60.002,1490964303,"201051344001158","219011344069620",30.91,7.00,0,334.24,384.73,67.2,63.0,0.566,644709.4,644709.4,32653,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964340,1799699.00
03/31/2017 08:45,2,2.111,ACTIVE,214.19,358.88,60.018,1490964303,"201051344000576","219011344069620",31.51,7.00,0,334.54,385.03,67.4,63.1,0.548,658685.1,658685.1,32177,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964341,1799700.00
03/31/2017 08:45,2,1.889,ACTIVE,211.25,352.87,59.981,1490964303,"274151322000087","219011344069620",30.81,11.70,0,333.03,367.90,59.0,55.0,0.398,856655.6,856655.6,32533,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490964342,1799701.00
03/31/2017 09:00,2,2.770,ACTIVE,214.87,349.86,59.970,1490965204,"201051344000645","219011344069620",30.97,12.00,0,335.44,397.66,86.8,81.9,0.393,657831.2,657831.2,32216,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965205,1799702.00
03/31/2017 09:00,2,2.514,ACTIVE,212.38,349.26,59.928,1490965204,"274151322000085","219011344069620",30.53,10.70,0,334.24,378.12,77.6,73.0,0.535,882395.1,882395.1,32221,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965206,1799703.00
03/31/2017 09:00,2,2.719,ACTIVE,214.64,350.47,59.965,1490965204,"201051344000633","219011344069620",31.17,10.70,0,335.74,397.35,85.8,80.9,0.398,644274.0,644274.0,32752,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965207,1799704.00
03/31/2017 09:00,2,2.768,ACTIVE,215.09,349.86,59.965,1490965204,"201051344000469","219011344069620",31.11,10.30,0,334.54,398.26,87.2,82.2,0.415,646952.1,646952.1,32712,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965208,1799705.00
03/31/2017 09:00,2,2.410,ACTIVE,213.06,359.48,59.938,1490965204,"201051344000646","219011344069620",31.27,9.00,0,334.24,389.54,76.3,71.7,0.632,640700.4,640700.4,32616,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965209,1799706.00
03/31/2017 09:00,2,2.549,ACTIVE,212.16,351.97,59.959,1490965204,"274151322000052","219011344069620",30.99,12.30,0,333.63,378.42,80.0,75.3,0.305,913508.0,913508.0,31990,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965210,1799707.00
03/31/2017 09:00,2,2.348,ACTIVE,213.96,360.08,59.965,1490965204,"201051344000585","219011344069620",31.29,10.30,0,335.44,388.04,74.5,69.9,0.614,651383.9,651383.9,32772,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965211,1799708.00
03/31/2017 09:00,2,2.469,ACTIVE,213.06,357.98,59.933,1490965204,"201051344001230","219011344069620",31.25,11.00,0,334.84,389.54,78.1,73.5,0.650,645006.7,645006.7,32492,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965212,1799709.00
03/31/2017 09:00,2,2.400,ACTIVE,213.96,360.08,59.917,1490965204,"201051344000582","219011344069620",31.27,8.50,0,335.74,390.14,76.0,71.5,0.610,635069.8,635069.8,32690,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965212,1799710.00
03/31/2017 09:00,2,2.553,ACTIVE,213.06,348.96,59.928,1490965204,"201051344000955","219011344069620",31.49,10.00,0,333.03,392.85,81.4,76.7,0.393,653113.9,653113.9,32578,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965213,1799711.00
03/31/2017 09:00,2,1.717,ACTIVE,212.38,443.04,59.965,1490965204,"274151322000094","219011344069620",41.53,12.30,0,416.29,474.00,72.0,67.5,0.499,745267.9,745267.9,33320,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965214,1799712.00
03/31/2017 09:00,2,2.725,ACTIVE,214.87,349.56,59.959,1490965204,"201051344000579","219011344069620",31.39,11.70,0,335.74,397.35,86.7,81.7,0.402,664479.7,664479.7,32544,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965215,1799713.00
03/31/2017 09:00,2,2.527,ACTIVE,213.29,348.36,59.907,1490965204,"201051344000890","219011344069620",31.31,10.00,0,333.93,391.34,80.2,75.5,0.354,646937.1,646937.1,32697,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965216,1799714.00
03/31/2017 09:00,2,2.520,ACTIVE,213.74,349.56,59.986,1490965204,"201051344000438","219011344069620",31.45,8.50,0,335.74,393.15,80.2,75.5,0.367,649831.8,649831.8,32670,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965217,1799715.00
03/31/2017 09:00,2,2.494,ACTIVE,213.74,353.77,59.959,1490965204,"201051344000417","219011344069620",20.40,9.00,0,334.54,373.31,51.5,47.8,0.424,618809.5,618809.5,32983,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965218,1799716.00
03/31/2017 09:00,2,2.426,ACTIVE,211.70,363.99,59.954,1490965204,"274151322000083","219011344069620",31.07,11.00,0,333.63,376.92,76.3,71.7,0.539,904428.2,904428.2,32045,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965219,1799717.00
03/31/2017 09:00,2,2.758,ACTIVE,212.38,349.26,59.965,1490965204,"274151322000076","219011344069620",31.61,14.70,0,336.94,383.83,88.3,83.3,0.349,963635.3,963635.3,32156,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965220,1799718.00
03/31/2017 09:00,2,2.760,ACTIVE,214.19,349.56,59.975,1490965204,"201051344000868","219011344069620",30.89,10.00,0,334.84,394.65,86.3,81.4,0.398,645628.5,645628.5,32744,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965221,1799719.00
03/31/2017 09:00,2,2.613,ACTIVE,211.70,352.57,59.965,1490965204,"274151322000095","219011344069620",31.79,12.70,0,335.74,383.23,84.1,79.3,0.314,954467.7,954467.7,32275,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965222,1799720.00
03/31/2017 09:00,2,2.791,ACTIVE,214.64,356.18,59.981,1490965204,"201051344000988","219011344069620",20.40,9.30,0,336.04,382.03,57.8,53.8,0.486,593855.9,593855.9,32784,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965223,1799721.00
03/31/2017 09:00,2,2.426,ACTIVE,213.74,359.78,59.917,1490965204,"201051344001025","219011344069620",31.49,10.00,0,335.14,390.14,77.3,72.7,0.628,649020.3,649020.3,32858,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965224,1799722.00
03/31/2017 09:00,2,2.734,ACTIVE,214.64,348.66,59.965,1490965204,"201051344000458","219011344069620",30.79,13.00,0,335.14,396.45,85.3,80.4,0.407,657875.0,657875.0,32369,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965225,1799723.00
03/31/2017 09:00,2,2.727,ACTIVE,215.09,350.17,59.938,1490965204,"201051344000853","219011344069620",31.07,11.00,0,335.74,397.66,85.9,81.0,0.398,658128.6,658128.6,32212,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965225,1799724.00
03/31/2017 09:00,2,2.447,ACTIVE,213.51,360.69,59.975,1490965204,"201051344000685","219011344069620",31.47,9.30,0,333.33,390.74,78.0,73.3,0.663,650005.2,650005.2,32555,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965226,1799725.00
03/31/2017 09:00,2,2.439,ACTIVE,213.96,359.78,60.002,1490965204,"201051344000917","219011344069620",30.91,10.00,0,334.84,389.84,76.4,71.8,0.632,646695.4,646695.4,32539,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965227,1799726.00
03/31/2017 09:00,2,2.402,ACTIVE,213.74,359.18,59.933,1490965204,"201051344001145","219011344069620",31.19,9.00,0,336.04,390.74,75.9,71.3,0.628,654502.3,654502.3,32387,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965228,1799727.00
03/31/2017 09:00,2,2.473,ACTIVE,213.96,360.69,59.986,1490965204,"201051344000651","219011344069620",31.37,8.50,0,336.64,391.94,78.5,73.9,0.650,643170.7,643170.7,32747,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965229,1799728.00
03/31/2017 09:00,2,2.525,ACTIVE,211.48,358.28,59.959,1490965204,"274151322000088","219011344069620",30.73,11.30,0,333.03,379.02,78.7,74.0,0.530,866475.5,866475.5,32263,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965230,1799729.00
03/31/2017 09:00,2,1.723,ACTIVE,212.83,443.64,59.949,1490965204,"274151322000068","219011344069620",41.33,14.30,0,414.49,484.82,71.6,67.2,0.482,745812.5,745812.5,33244,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965231,1799730.00
03/31/2017 09:00,2,2.451,ACTIVE,213.74,358.58,59.970,1490965204,"201051344001135","219011344069620",31.09,9.00,0,335.74,389.54,77.2,72.6,0.650,639013.8,639013.8,32762,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965232,1799731.00
03/31/2017 09:00,2,2.762,ACTIVE,213.74,347.76,59.907,1490965204,"201051344000594","219011344069620",31.11,11.00,0,333.63,391.94,87.0,82.1,0.384,659587.8,659587.8,32616,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965233,1799732.00
03/31/2017 09:00,2,2.520,ACTIVE,213.96,348.96,59.981,1490965204,"201051344001203","219011344069620",31.33,9.70,0,335.74,393.15,79.9,75.2,0.371,647501.1,647501.1,32817,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965234,1799733.00
03/31/2017 09:00,2,2.557,ACTIVE,211.70,347.76,59.965,1490965204,"274151322000054","219011344069620",30.45,11.70,0,333.33,379.62,78.8,74.1,0.548,884898.7,884898.7,32161,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965235,1799734.00
03/31/2017 09:00,2,2.771,ACTIVE,214.64,349.26,59.965,1490965204,"201051344000867","219011344069620",30.71,12.30,0,335.14,394.05,86.3,81.4,0.393,644701.1,644701.1,32778,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965236,1799735.00
03/31/2017 09:00,2,2.584,ACTIVE,213.74,350.17,59.965,1490965204,"201051344001093","219011344069620",31.51,11.70,0,336.04,391.94,82.4,77.6,0.367,646396.5,646396.5,32634,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965237,1799736.00
03/31/2017 09:00,2,2.750,ACTIVE,214.41,349.56,60.028,1490965204,"201051344000900","219011344069620",31.15,10.30,0,334.54,397.66,86.8,81.8,0.407,665820.4,665820.4,32125,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965237,1799737.00
03/31/2017 09:00,2,2.740,ACTIVE,214.64,349.56,59.949,1490965204,"201051344000648","219011344069620",31.03,10.70,0,334.84,396.15,86.1,81.2,0.393,655486.2,655486.2,32194,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965238,1799738.00
03/31/2017 09:00,2,2.695,ACTIVE,214.87,349.56,59.981,1490965204,"201051344000569","219011344069620",31.35,10.30,0,335.14,395.85,85.7,80.8,0.393,668030.0,668030.0,32106,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965239,1799739.00
03/31/2017 09:00,2,2.709,ACTIVE,214.87,349.26,59.959,1490965204,"201051344000983","219011344069620",31.25,11.00,0,334.54,395.85,85.8,80.9,0.407,658787.5,658787.5,32301,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965240,1799740.00
03/31/2017 09:00,2,2.738,ACTIVE,214.87,349.56,59.986,1490965204,"201051344001158","219011344069620",31.09,10.30,0,334.84,397.35,86.2,81.2,0.402,644727.4,644727.4,32654,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965241,1799741.00
03/31/2017 09:00,2,2.705,ACTIVE,215.09,350.77,59.991,1490965204,"201051344000576","219011344069620",31.49,10.70,0,336.64,398.86,86.3,81.3,0.398,658703.2,658703.2,32178,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965242,1799742.00
03/31/2017 09:00,2,2.480,ACTIVE,212.16,358.88,59.965,1490965204,"274151322000087","219011344069620",30.75,13.70,0,333.93,377.52,77.2,72.6,0.517,856671.5,856671.5,32534,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490965243,1799743.00
03/31/2017 09:15,2,3.369,ACTIVE,215.54,352.57,59.981,1490966104,"201051344000645","219011344069620",30.71,14.00,0,337.54,376.01,104.8,99.3,0.477,657853.8,657853.8,32217,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966105,1799744.00
03/31/2017 09:15,2,3.135,ACTIVE,212.16,344.15,59.975,1490966104,"274151322000085","219011344069620",29.82,15.50,0,334.24,379.02,94.7,89.5,0.358,882415.3,882415.3,32222,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966106,1799745.00
03/31/2017 09:15,2,3.348,ACTIVE,215.32,352.87,59.975,1490966104,"201051344000633","219011344069620",30.67,14.00,0,336.64,376.31,104.0,98.5,0.491,644296.4,644296.4,32753,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966107,1799746.00
03/31/2017 09:15,2,3.355,ACTIVE,215.77,352.87,59.975,1490966104,"201051344000469","219011344069620",30.91,13.30,0,336.34,376.92,105.2,99.6,0.499,646974.8,646974.8,32713,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966108,1799747.00
03/31/2017 09:15,2,2.979,ACTIVE,213.96,350.17,59.975,1490966104,"201051344000646","219011344069620",31.23,12.00,0,333.63,391.94,94.3,89.1,0.446,640720.4,640720.4,32617,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966108,1799748.00
03/31/2017 09:15,2,3.127,ACTIVE,211.93,350.17,59.954,1490966104,"274151322000052","219011344069620",31.05,17.30,0,333.63,365.49,98.3,93.0,0.376,913529.0,913529.0,31991,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966109,1799749.00
03/31/2017 09:15,2,2.943,ACTIVE,214.64,350.47,59.981,1490966104,"201051344000585","219011344069620",31.01,14.00,0,333.93,391.04,92.5,87.4,0.429,651403.6,651403.6,32773,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966110,1799750.00
03/31/2017 09:15,2,3.062,ACTIVE,213.74,348.96,59.975,1490966104,"201051344001230","219011344069620",30.93,15.00,0,331.83,391.04,96.0,90.7,0.451,645027.2,645027.2,32493,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966111,1799751.00
03/31/2017 09:15,2,3.012,ACTIVE,215.09,350.77,59.975,1490966104,"201051344000582","219011344069620",30.73,12.30,0,333.33,392.25,93.7,88.5,0.420,635089.8,635089.8,32691,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966112,1799752.00
03/31/2017 09:15,2,3.141,ACTIVE,213.96,349.26,59.970,1490966104,"201051344000955","219011344069620",31.25,13.00,0,334.54,373.61,99.4,94.0,0.464,653135.2,653135.2,32579,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966113,1799753.00
03/31/2017 09:15,2,2.164,ACTIVE,212.38,435.83,59.965,1490966104,"274151322000094","219011344069620",40.49,18.30,0,410.28,487.23,87.7,82.8,0.331,745286.6,745286.6,33321,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966114,1799754.00
03/31/2017 09:15,2,3.352,ACTIVE,215.54,352.57,60.007,1490966104,"201051344000579","219011344069620",30.93,13.70,0,336.04,376.01,105.1,99.5,0.491,664502.3,664502.3,32545,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966115,1799755.00
03/31/2017 09:15,2,3.111,ACTIVE,213.96,349.86,59.975,1490966104,"201051344000890","219011344069620",31.03,14.00,0,334.54,372.11,97.8,92.5,0.451,646958.0,646958.0,32698,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966116,1799756.00
03/31/2017 09:15,2,3.070,ACTIVE,214.41,351.07,59.959,1490966104,"201051344000438","219011344069620",31.59,12.70,0,335.14,374.51,98.2,92.9,0.455,649852.8,649852.8,32671,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966117,1799757.00
03/31/2017 09:15,2,3.049,ACTIVE,214.41,355.88,59.970,1490966104,"201051344000417","219011344069620",20.36,11.00,0,334.84,380.52,62.9,58.7,0.521,618822.8,618822.8,32984,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966118,1799758.00
03/31/2017 09:15,2,3.018,ACTIVE,212.16,342.35,59.970,1490966104,"274151322000083","219011344069620",30.87,16.70,0,333.93,378.72,94.2,89.0,0.367,904448.3,904448.3,32046,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966119,1799759.00
03/31/2017 09:15,2,3.393,ACTIVE,213.06,358.88,59.959,1490966104,"274151322000076","219011344069620",31.37,18.30,0,335.44,370.90,107.8,102.1,0.424,963658.5,963658.5,32157,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966120,1799760.00
03/31/2017 09:15,2,3.367,ACTIVE,214.87,351.07,59.975,1490966104,"201051344000868","219011344069620",30.69,13.30,0,334.54,374.51,104.7,99.1,0.477,645651.0,645651.0,32745,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966120,1799761.00
03/31/2017 09:15,2,3.246,ACTIVE,212.16,357.38,59.965,1490966104,"274151322000095","219011344069620",31.53,16.30,0,334.84,368.50,103.7,98.1,0.393,954489.8,954489.8,32276,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966121,1799762.00
03/31/2017 09:15,2,3.387,ACTIVE,215.54,360.08,59.965,1490966104,"201051344000988","219011344069620",20.28,11.30,0,334.24,388.04,69.6,65.2,0.583,593870.7,593870.7,32785,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966122,1799763.00
03/31/2017 09:15,2,3.012,ACTIVE,214.41,349.56,59.975,1490966104,"201051344001025","219011344069620",31.29,13.70,0,334.24,391.64,95.5,90.3,0.433,649040.7,649040.7,32859,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966123,1799764.00
03/31/2017 09:15,2,3.307,ACTIVE,215.54,351.07,59.933,1490966104,"201051344000458","219011344069620",30.85,15.30,0,336.34,375.11,103.4,97.9,0.491,657897.2,657897.2,32370,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966124,1799765.00
03/31/2017 09:15,2,3.330,ACTIVE,216.00,354.97,59.965,1490966104,"201051344000853","219011344069620",30.87,13.30,0,337.54,378.12,104.1,98.6,0.486,658151.0,658151.0,32213,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966125,1799766.00
03/31/2017 09:15,2,3.027,ACTIVE,214.19,350.47,59.959,1490966104,"201051344000685","219011344069620",31.35,12.00,0,334.54,391.94,96.2,90.9,0.455,650025.7,650025.7,32556,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966126,1799767.00
03/31/2017 09:15,2,3.006,ACTIVE,214.64,350.17,59.959,1490966104,"201051344000917","219011344069620",30.95,14.30,0,333.63,391.34,94.3,89.1,0.442,646715.5,646715.5,32540,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966127,1799768.00
03/31/2017 09:15,2,2.967,ACTIVE,214.19,349.86,59.975,1490966104,"201051344001145","219011344069620",31.33,12.30,0,335.14,391.64,94.1,88.9,0.433,654522.2,654522.2,32388,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966128,1799769.00
03/31/2017 09:15,2,3.070,ACTIVE,214.87,350.77,59.970,1490966104,"201051344000651","219011344069620",31.05,11.70,0,334.84,392.25,96.5,91.3,0.442,643191.3,643191.3,32748,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966128,1799770.00
03/31/2017 09:15,2,3.109,ACTIVE,212.16,343.25,59.970,1490966104,"274151322000088","219011344069620",30.69,15.50,0,333.33,378.72,96.5,91.2,0.362,866496.1,866496.1,32264,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966129,1799771.00
03/31/2017 09:15,2,2.061,ACTIVE,213.29,450.86,59.965,1490966104,"274151322000068","219011344069620",42.62,19.80,0,415.69,495.04,88.7,83.7,0.323,745831.1,745831.1,33245,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966130,1799772.00
03/31/2017 09:15,2,3.045,ACTIVE,214.41,348.96,59.933,1490966104,"201051344001135","219011344069620",30.75,12.70,0,334.54,390.74,94.9,89.7,0.451,639034.0,639034.0,32763,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966131,1799773.00
03/31/2017 09:15,2,3.357,ACTIVE,214.41,351.37,59.949,1490966104,"201051344000594","219011344069620",31.03,14.30,0,333.03,375.41,105.6,100.0,0.486,659610.5,659610.5,32617,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966132,1799774.00
03/31/2017 09:15,2,3.131,ACTIVE,214.64,350.47,59.938,1490966104,"201051344001203","219011344069620",30.83,13.30,0,335.74,373.01,97.8,92.4,0.455,647522.1,647522.1,32818,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966133,1799775.00
03/31/2017 09:15,2,3.123,ACTIVE,212.16,346.56,59.959,1490966104,"274151322000054","219011344069620",30.43,16.30,0,333.93,379.62,96.3,91.0,0.371,884919.3,884919.3,32162,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966134,1799776.00
03/31/2017 09:15,2,3.377,ACTIVE,215.32,351.07,59.954,1490966104,"201051344000867","219011344069620",30.51,15.30,0,335.14,374.81,104.3,98.8,0.477,644723.6,644723.6,32779,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966135,1799777.00
03/31/2017 09:15,2,3.172,ACTIVE,214.64,350.47,59.965,1490966104,"201051344001093","219011344069620",31.13,14.30,0,333.63,373.01,100.0,94.6,0.451,646418.0,646418.0,32635,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966136,1799778.00
03/31/2017 09:15,2,3.344,ACTIVE,215.32,353.47,59.970,1490966104,"201051344000900","219011344069620",31.09,13.00,0,336.94,376.31,105.3,99.7,0.491,665843.1,665843.1,32126,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966138,1799779.00
03/31/2017 09:15,2,3.307,ACTIVE,215.32,351.97,59.975,1490966104,"201051344000648","219011344069620",31.09,13.30,0,336.64,375.71,104.1,98.5,0.482,655508.6,655508.6,32195,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966138,1799780.00
03/31/2017 09:15,2,3.334,ACTIVE,215.32,352.87,59.965,1490966104,"201051344000569","219011344069620",30.73,12.70,0,337.24,376.01,103.8,98.3,0.482,668052.4,668052.4,32107,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966139,1799781.00
