ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 09:15,2,3.334,ACTIVE,215.54,352.87,59.991,1490966104,"201051344000983","219011344069620",30.77,14.00,0,335.74,376.01,103.9,98.4,0.495,658809.9,658809.9,32302,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966140,1799782.00
03/31/2017 09:15,2,3.334,ACTIVE,215.54,352.27,59.965,1490966104,"201051344001158","219011344069620",30.91,13.70,0,336.64,376.01,104.4,98.8,0.486,644749.9,644749.9,32655,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966141,1799783.00
03/31/2017 09:15,2,3.346,ACTIVE,215.77,354.07,59.975,1490966104,"201051344000576","219011344069620",30.77,12.70,0,337.24,377.82,104.3,98.8,0.482,658725.8,658725.8,32179,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966142,1799784.00
03/31/2017 09:15,2,3.049,ACTIVE,212.61,354.97,59.975,1490966104,"274151322000087","219011344069620",30.85,20.00,0,332.13,378.42,95.2,89.9,0.354,856691.8,856691.8,32535,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490966143,1799785.00
03/31/2017 09:30,2,4.002,ACTIVE,216.22,355.88,59.975,1490967004,"201051344000645","219011344069620",30.26,17.00,0,338.74,384.73,122.6,116.4,0.548,657880.8,657880.8,32218,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967005,1799786.00
03/31/2017 09:30,2,3.703,ACTIVE,212.83,357.08,59.954,1490967004,"274151322000085","219011344069620",29.74,17.50,0,331.83,369.10,111.5,105.7,0.420,882439.7,882439.7,32223,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967006,1799787.00
03/31/2017 09:30,2,3.889,ACTIVE,215.77,355.58,59.959,1490967004,"201051344000633","219011344069620",30.99,15.80,0,335.14,384.73,122.0,115.8,0.583,644323.2,644323.2,32754,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967007,1799788.00
03/31/2017 09:30,2,3.967,ACTIVE,216.22,354.37,59.975,1490967004,"201051344000469","219011344069620",30.63,15.00,0,337.54,385.63,123.1,116.9,0.575,647001.9,647001.9,32714,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967007,1799789.00
03/31/2017 09:30,2,3.576,ACTIVE,214.41,352.57,59.949,1490967004,"201051344000646","219011344069620",30.83,15.00,0,333.63,376.92,111.7,105.9,0.526,640744.8,640744.8,32618,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967008,1799790.00
03/31/2017 09:30,2,3.754,ACTIVE,212.61,343.25,59.986,1490967004,"274151322000052","219011344069620",30.51,19.80,0,333.33,370.60,116.1,110.1,0.446,913554.4,913554.4,31992,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967009,1799791.00
03/31/2017 09:30,2,3.521,ACTIVE,215.32,352.27,59.965,1490967004,"201051344000585","219011344069620",30.91,15.30,0,334.84,377.22,110.2,104.5,0.513,651427.5,651427.5,32774,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967010,1799792.00
03/31/2017 09:30,2,3.613,ACTIVE,214.41,351.37,59.975,1490967004,"201051344001230","219011344069620",31.03,16.30,0,328.82,383.23,113.6,107.7,0.521,645052.0,645052.0,32494,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967011,1799793.00
03/31/2017 09:30,2,3.576,ACTIVE,215.54,352.87,59.965,1490967004,"201051344000582","219011344069620",30.73,14.70,0,335.14,378.42,111.3,105.5,0.504,635114.1,635114.1,32692,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967012,1799794.00
03/31/2017 09:30,2,3.705,ACTIVE,214.41,351.67,59.970,1490967004,"201051344000955","219011344069620",31.19,15.30,0,333.33,378.72,117.1,111.1,0.552,653160.9,653160.9,32580,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967013,1799795.00
03/31/2017 09:30,2,2.555,ACTIVE,212.38,443.94,59.959,1490967004,"274151322000094","219011344069620",40.77,21.30,0,417.49,480.31,105.0,99.4,0.398,745309.3,745309.3,33322,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967014,1799796.00
03/31/2017 09:30,2,3.953,ACTIVE,216.22,355.28,59.959,1490967004,"201051344000579","219011344069620",30.79,16.30,0,338.44,385.03,123.3,117.1,0.575,664529.4,664529.4,32546,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967015,1799797.00
03/31/2017 09:30,2,3.656,ACTIVE,214.19,351.97,59.959,1490967004,"201051344000890","219011344069620",31.11,16.00,0,334.24,377.82,115.2,109.2,0.526,646983.2,646983.2,32699,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967016,1799798.00
03/31/2017 09:30,2,3.666,ACTIVE,214.64,353.17,59.959,1490967004,"201051344000438","219011344069620",31.21,14.00,0,334.84,379.62,115.9,109.9,0.535,649878.1,649878.1,32672,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967017,1799799.00
03/31/2017 09:30,2,3.586,ACTIVE,214.64,358.88,59.938,1490967004,"201051344000417","219011344069620",20.44,12.70,0,333.93,387.74,74.2,69.7,0.619,618838.8,618838.8,32985,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967018,1799800.00
03/31/2017 09:30,2,3.598,ACTIVE,212.38,357.08,59.938,1490967004,"274151322000083","219011344069620",30.77,19.30,0,331.23,371.81,112.2,106.3,0.433,904472.6,904472.6,32047,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967019,1799801.00
03/31/2017 09:30,2,3.996,ACTIVE,213.29,354.37,59.954,1490967004,"274151322000076","219011344069620",31.35,20.30,0,333.63,375.11,126.8,120.5,0.495,963686.3,963686.3,32158,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967019,1799802.00
03/31/2017 09:30,2,3.963,ACTIVE,215.09,353.47,59.959,1490967004,"201051344000868","219011344069620",30.51,15.80,0,335.44,381.12,122.6,116.4,0.561,645677.9,645677.9,32746,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967020,1799803.00
03/31/2017 09:30,2,3.869,ACTIVE,211.93,360.69,59.959,1490967004,"274151322000095","219011344069620",31.27,19.80,0,328.82,374.21,122.6,116.4,0.464,954516.6,954516.6,32277,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967021,1799804.00
03/31/2017 09:30,2,4.023,ACTIVE,216.00,352.57,59.996,1490967004,"201051344000988","219011344069620",19.98,14.00,0,336.34,399.46,81.5,76.7,0.367,593888.5,593888.5,32786,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967022,1799805.00
03/31/2017 09:30,2,3.633,ACTIVE,214.87,351.37,59.965,1490967004,"201051344001025","219011344069620",30.77,15.50,0,334.84,377.52,113.3,107.4,0.517,649065.4,649065.4,32860,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967023,1799806.00
03/31/2017 09:30,2,3.943,ACTIVE,216.00,354.97,59.944,1490967004,"201051344000458","219011344069620",30.36,18.00,0,335.14,386.23,121.2,115.0,0.579,657923.8,657923.8,32371,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967024,1799807.00
03/31/2017 09:30,2,3.936,ACTIVE,216.67,356.48,59.965,1490967004,"201051344000853","219011344069620",30.67,15.00,0,320.71,392.55,122.2,116.0,0.570,658177.8,658177.8,32214,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967025,1799808.00
03/31/2017 09:30,2,3.604,ACTIVE,214.41,352.57,59.970,1490967004,"201051344000685","219011344069620",31.19,14.00,0,335.14,377.52,113.9,108.0,0.544,650050.5,650050.5,32557,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967026,1799809.00
03/31/2017 09:30,2,3.580,ACTIVE,215.09,352.57,59.959,1490967004,"201051344000917","219011344069620",30.93,16.00,0,330.63,378.12,112.1,106.3,0.521,646739.9,646739.9,32541,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967027,1799810.00
03/31/2017 09:30,2,3.529,ACTIVE,214.41,351.37,59.996,1490967004,"201051344001145","219011344069620",31.31,13.70,0,334.84,380.82,111.9,106.1,0.517,654546.6,654546.6,32389,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967028,1799811.00
03/31/2017 09:30,2,3.627,ACTIVE,215.09,352.87,59.965,1490967004,"201051344000651","219011344069620",31.17,13.70,0,334.84,378.12,114.4,108.5,0.521,643216.3,643216.3,32749,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967028,1799812.00
03/31/2017 09:30,2,3.701,ACTIVE,212.38,343.25,59.970,1490967004,"274151322000088","219011344069620",30.49,18.00,0,333.33,370.00,114.3,108.4,0.429,866521.0,866521.0,32265,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967029,1799813.00
03/31/2017 09:30,2,2.502,ACTIVE,213.29,453.26,59.965,1490967004,"274151322000068","219011344069620",41.67,22.50,0,418.09,480.31,106.1,100.5,0.398,745853.8,745853.8,33246,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967030,1799814.00
03/31/2017 09:30,2,3.588,ACTIVE,214.87,351.67,59.975,1490967004,"201051344001135","219011344069620",31.07,14.70,0,334.54,376.92,112.9,107.0,0.526,639058.6,639058.6,32764,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967031,1799815.00
03/31/2017 09:30,2,3.961,ACTIVE,214.87,354.07,59.970,1490967004,"201051344000594","219011344069620",30.91,16.30,0,329.73,389.24,124.0,117.8,0.570,659637.7,659637.7,32618,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967032,1799816.00
03/31/2017 09:30,2,3.686,ACTIVE,215.09,352.57,59.965,1490967004,"201051344001203","219011344069620",30.97,15.50,0,336.34,379.02,115.6,109.7,0.544,647547.3,647547.3,32819,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967033,1799817.00
03/31/2017 09:30,2,3.732,ACTIVE,212.38,349.86,59.922,1490967004,"274151322000054","219011344069620",30.04,19.00,0,333.03,370.60,113.5,107.6,0.438,884944.1,884944.1,32163,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967034,1799818.00
03/31/2017 09:30,2,3.932,ACTIVE,215.77,353.47,59.954,1490967004,"201051344000867","219011344069620",30.71,17.30,0,336.04,390.74,122.3,116.1,0.561,644750.5,644750.5,32780,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967035,1799819.00
03/31/2017 09:30,2,3.746,ACTIVE,215.09,353.47,59.954,1490967004,"201051344001093","219011344069620",30.95,16.00,0,334.54,384.73,117.5,111.5,0.535,646443.7,646443.7,32636,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967036,1799820.00
03/31/2017 09:30,2,3.977,ACTIVE,215.77,354.67,59.975,1490967004,"201051344000900","219011344069620",30.73,15.50,0,338.14,385.33,123.8,117.5,0.570,665870.3,665870.3,32127,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967037,1799821.00
03/31/2017 09:30,2,3.979,ACTIVE,216.00,354.07,59.975,1490967004,"201051344000648","219011344069620",30.28,16.00,0,338.74,384.73,122.0,115.8,0.561,655535.4,655535.4,32196,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967038,1799822.00
03/31/2017 09:30,2,3.902,ACTIVE,216.22,354.97,59.949,1490967004,"201051344000569","219011344069620",30.87,14.70,0,317.40,397.35,122.1,115.9,0.566,668079.1,668079.1,32108,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967039,1799823.00
03/31/2017 09:30,2,3.928,ACTIVE,216.22,355.28,59.965,1490967004,"201051344000983","219011344069620",30.65,15.80,0,328.22,387.44,121.9,115.8,0.579,658836.6,658836.6,32303,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967040,1799824.00
03/31/2017 09:30,2,3.965,ACTIVE,216.45,356.18,59.959,1490967004,"201051344001158","219011344069620",30.47,15.30,0,338.14,384.73,122.3,116.1,0.579,644776.8,644776.8,32656,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967040,1799825.00
03/31/2017 09:30,2,3.965,ACTIVE,216.45,356.18,59.959,1490967004,"201051344000576","219011344069620",30.45,15.50,0,338.44,385.03,122.2,116.1,0.570,658752.6,658752.6,32180,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967041,1799826.00
03/31/2017 09:30,2,3.645,ACTIVE,212.61,345.66,59.975,1490967004,"274151322000087","219011344069620",30.55,25.50,0,332.43,371.21,112.8,107.0,0.420,856716.4,856716.4,32536,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967042,1799827.00
03/31/2017 09:45,2,4.570,ACTIVE,216.90,357.08,59.975,1490967903,"201051344000645","219011344069620",30.02,19.30,0,338.44,389.54,139.0,132.3,0.650,657911.8,657911.8,32219,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967904,1799828.00
03/31/2017 09:45,2,4.260,ACTIVE,212.61,360.38,59.959,1490967903,"274151322000085","219011344069620",29.38,21.00,0,333.03,373.01,126.8,120.5,0.464,882467.9,882467.9,32224,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967905,1799829.00
03/31/2017 09:45,2,4.525,ACTIVE,216.22,359.18,59.949,1490967903,"201051344000633","219011344069620",30.28,17.80,0,338.44,390.44,138.8,132.0,0.658,644354.1,644354.1,32755,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967906,1799830.00
03/31/2017 09:45,2,4.561,ACTIVE,216.67,357.68,59.954,1490967903,"201051344000469","219011344069620",30.18,16.30,0,338.74,390.74,139.4,132.6,0.663,647033.0,647033.0,32715,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967907,1799831.00
03/31/2017 09:45,2,4.129,ACTIVE,214.87,355.58,59.970,1490967903,"201051344000646","219011344069620",30.69,16.00,0,333.33,382.93,128.3,121.9,0.605,640773.2,640773.2,32619,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967908,1799832.00
03/31/2017 09:45,2,4.289,ALERT,212.61,347.16,59.949,1490967903,"274151322000052","219011344069620",30.53,22.30,0,299.67,404.27,132.5,126.0,0.513,913583.8,913583.8,31993,0,0,0,L,1151911521,0,121.78,122.68,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967909,1799833.00
03/31/2017 09:45,2,4.096,ACTIVE,216.00,355.58,59.975,1490967903,"201051344000585","219011344069620",30.53,17.80,0,334.54,384.43,126.7,120.3,0.583,651455.6,651455.6,32775,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967910,1799834.00
03/31/2017 09:45,2,4.158,ACTIVE,214.87,354.07,59.954,1490967903,"201051344001230","219011344069620",30.81,17.80,0,333.63,382.03,129.7,123.3,0.605,645080.9,645080.9,32495,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967911,1799835.00
03/31/2017 09:45,2,4.107,ACTIVE,216.00,355.28,59.970,1490967903,"201051344000582","219011344069620",30.67,15.80,0,337.24,385.63,127.6,121.2,0.583,635142.4,635142.4,32693,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967912,1799836.00
03/31/2017 09:45,2,4.275,ACTIVE,214.87,354.37,59.949,1490967903,"201051344000955","219011344069620",30.81,17.30,0,333.03,382.93,133.4,126.8,0.632,653190.6,653190.6,32581,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967913,1799837.00
03/31/2017 09:45,2,2.777,ACTIVE,212.83,450.56,59.949,1490967903,"274151322000094","219011344069620",42.22,23.30,0,419.60,476.10,119.6,113.5,0.464,745335.9,745335.9,33323,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967914,1799838.00
03/31/2017 09:45,2,4.525,ACTIVE,217.13,359.78,59.970,1490967903,"201051344000579","219011344069620",30.57,17.50,0,339.04,390.74,140.1,133.3,0.658,664560.6,664560.6,32547,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967915,1799839.00
03/31/2017 09:45,2,4.184,ACTIVE,214.87,354.37,59.954,1490967903,"201051344000890","219011344069620",31.01,17.50,0,333.93,382.63,131.4,124.9,0.605,647012.5,647012.5,32700,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967916,1799840.00
03/31/2017 09:45,2,4.201,ACTIVE,215.54,355.28,59.922,1490967903,"201051344000438","219011344069620",31.09,15.80,0,335.74,385.63,132.3,125.8,0.614,649907.6,649907.6,32673,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967917,1799841.00
03/31/2017 09:45,2,4.152,ACTIVE,215.32,350.77,59.965,1490967903,"201051344000417","219011344069620",20.16,15.80,0,334.54,391.94,84.8,79.9,0.398,618857.5,618857.5,32986,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967918,1799842.00
03/31/2017 09:45,2,4.162,ACTIVE,212.83,345.06,59.975,1490967903,"274151322000083","219011344069620",30.49,23.00,0,310.19,411.48,128.4,122.0,0.495,904501.2,904501.2,32048,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967919,1799843.00
03/31/2017 09:45,2,4.553,ACTIVE,213.74,364.29,59.944,1490967903,"274151322000076","219011344069620",31.31,22.50,0,333.63,377.22,144.3,137.4,0.557,963718.5,963718.5,32159,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967920,1799844.00
03/31/2017 09:45,2,4.525,ACTIVE,216.00,357.68,59.944,1490967903,"201051344000868","219011344069620",30.32,17.80,0,337.54,389.24,139.0,132.2,0.632,645709.0,645709.0,32747,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967921,1799845.00
03/31/2017 09:45,2,4.396,ACTIVE,212.83,351.07,59.970,1490967903,"274151322000095","219011344069620",31.41,22.00,0,325.22,396.15,139.8,133.0,0.526,954547.8,954547.8,32278,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967922,1799846.00
03/31/2017 09:45,2,4.664,ACTIVE,216.90,353.77,59.928,1490967903,"201051344000988","219011344069620",19.48,16.70,0,338.44,376.31,92.1,87.0,0.420,593908.9,593908.9,32787,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967923,1799847.00
03/31/2017 09:45,2,4.139,ACTIVE,215.54,354.67,59.938,1490967903,"201051344001025","219011344069620",30.99,17.80,0,334.84,382.93,129.9,123.5,0.597,649094.2,649094.2,32861,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967924,1799848.00
03/31/2017 09:45,2,4.480,ACTIVE,216.90,356.48,59.949,1490967903,"201051344000458","219011344069620",30.38,19.00,0,339.34,389.54,137.8,131.1,0.663,657954.6,657954.6,32372,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967925,1799849.00
03/31/2017 09:45,2,4.537,ACTIVE,217.35,359.18,59.949,1490967903,"201051344000853","219011344069620",30.08,17.30,0,338.44,389.54,138.1,131.4,0.641,658208.8,658208.8,32215,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967926,1799850.00
03/31/2017 09:45,2,4.139,ACTIVE,215.09,354.97,59.912,1490967903,"201051344000685","219011344069620",31.13,16.00,0,334.24,384.13,130.4,124.0,0.619,650079.5,650079.5,32558,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967927,1799851.00
03/31/2017 09:45,2,4.129,ACTIVE,216.00,356.48,59.965,1490967903,"201051344000917","219011344069620",30.73,17.50,0,335.44,386.23,128.6,122.2,0.597,646768.5,646768.5,32542,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967928,1799852.00
03/31/2017 09:45,2,4.074,ACTIVE,215.09,354.97,59.938,1490967903,"201051344001145","219011344069620",31.11,15.80,0,335.44,382.93,128.4,122.0,0.588,654575.1,654575.1,32390,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967929,1799853.00
03/31/2017 09:45,2,4.213,ACTIVE,216.00,355.28,59.959,1490967903,"201051344000651","219011344069620",30.69,16.00,0,337.24,386.53,130.9,124.4,0.597,643245.4,643245.4,32750,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967929,1799854.00
03/31/2017 09:45,2,4.266,ACTIVE,212.83,361.29,59.933,1490967903,"274151322000088","219011344069620",30.16,20.70,0,333.03,374.51,130.2,123.8,0.499,866550.0,866550.0,32266,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967930,1799855.00
03/31/2017 09:45,2,2.848,ACTIVE,213.74,454.46,59.944,1490967903,"274151322000068","219011344069620",41.87,24.50,0,416.89,475.20,119.2,113.1,0.451,745880.5,745880.5,33247,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967931,1799856.00
03/31/2017 09:45,2,4.086,ACTIVE,215.54,354.97,59.922,1490967903,"201051344001135","219011344069620",31.17,16.00,0,334.24,382.93,129.0,122.6,0.601,639087.3,639087.3,32765,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967932,1799857.00
03/31/2017 09:45,2,4.531,ACTIVE,215.54,355.88,59.954,1490967903,"201051344000594","219011344069620",30.73,18.70,0,336.04,387.44,140.9,134.1,0.650,659669.2,659669.2,32619,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967933,1799858.00
03/31/2017 09:45,2,4.242,ACTIVE,216.00,355.88,59.954,1490967903,"201051344001203","219011344069620",30.69,18.00,0,337.24,386.23,131.9,125.4,0.614,647576.7,647576.7,32820,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967934,1799859.00
03/31/2017 09:45,2,4.295,ACTIVE,212.83,343.25,59.949,1490967903,"274151322000054","219011344069620",29.66,22.00,0,333.03,374.21,128.9,122.5,0.495,884972.9,884972.9,32164,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967935,1799860.00
03/31/2017 09:45,2,4.471,ACTIVE,216.45,356.48,59.928,1490967903,"201051344000867","219011344069620",30.63,19.80,0,337.54,388.64,138.8,132.0,0.636,644781.5,644781.5,32781,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967936,1799861.00
03/31/2017 09:45,2,4.277,ACTIVE,215.77,355.28,59.949,1490967903,"201051344001093","219011344069620",30.79,17.80,0,337.24,388.04,133.4,126.8,0.605,646473.5,646473.5,32637,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967937,1799862.00
03/31/2017 09:45,2,4.482,ACTIVE,216.67,356.78,59.965,1490967903,"201051344000900","219011344069620",30.81,17.80,0,337.54,390.74,139.9,133.1,0.650,665901.7,665901.7,32128,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967938,1799863.00
03/31/2017 09:45,2,4.484,ACTIVE,216.90,357.68,59.959,1490967903,"201051344000648","219011344069620",30.45,17.80,0,338.74,390.44,138.3,131.5,0.645,655566.3,655566.3,32197,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967939,1799864.00
03/31/2017 09:45,2,4.492,ACTIVE,216.90,357.98,59.949,1490967903,"201051344000569","219011344069620",30.38,17.30,0,339.04,390.14,138.2,131.4,0.641,668110.0,668110.0,32109,0,0,0,L,1122011218,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967940,1799865.00
03/31/2017 09:45,2,4.516,ACTIVE,216.90,356.48,59.949,1490967903,"201051344000983","219011344069620",30.24,17.80,0,338.14,389.84,138.3,131.6,0.654,658867.5,658867.5,32304,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967940,1799866.00
03/31/2017 09:45,2,4.549,ACTIVE,217.13,359.78,59.949,1490967903,"201051344001158","219011344069620",30.14,17.50,0,338.14,390.14,139.0,132.2,0.654,644807.8,644807.8,32657,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967941,1799867.00
03/31/2017 09:45,2,4.549,ACTIVE,217.35,359.18,59.954,1490967903,"201051344000576","219011344069620",30.06,18.30,0,338.14,390.44,138.5,131.7,0.641,658783.6,658783.6,32181,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967942,1799868.00
03/31/2017 09:45,2,4.189,ACTIVE,213.06,362.49,59.970,1490967903,"274151322000087","219011344069620",30.34,29.50,0,331.53,373.31,128.7,122.3,0.473,856745.1,856745.1,32537,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490967943,1799869.00
03/31/2017 10:00,2,5.141,ACTIVE,217.35,359.18,60.012,1490968803,"201051344000645","219011344069620",29.88,21.50,0,338.74,394.65,155.5,148.2,0.707,657946.8,657946.8,32220,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968804,1799870.00
03/31/2017 10:00,2,4.812,ACTIVE,213.29,344.45,59.986,1490968803,"274151322000085","219011344069620",29.00,23.00,0,333.03,376.62,141.4,134.5,0.517,882499.8,882499.8,32225,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968805,1799871.00
03/31/2017 10:00,2,5.070,ACTIVE,216.90,360.69,59.986,1490968803,"201051344000633","219011344069620",30.36,20.00,0,337.54,395.25,155.9,148.5,0.738,644389.1,644389.1,32756,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968806,1799872.00
03/31/2017 10:00,2,5.049,ACTIVE,217.58,360.38,59.981,1490968803,"201051344000469","219011344069620",30.43,17.50,0,337.54,395.85,155.6,148.2,0.716,647068.1,647068.1,32716,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968807,1799873.00
03/31/2017 10:00,2,4.617,ACTIVE,215.32,357.08,60.007,1490968803,"201051344000646","219011344069620",31.01,16.70,0,333.93,388.04,144.9,138.0,0.685,640805.7,640805.7,32620,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968808,1799874.00
03/31/2017 10:00,2,4.797,ACTIVE,213.29,366.70,59.986,1490968803,"274151322000052","219011344069620",30.65,23.30,0,332.13,378.42,148.8,141.7,0.579,913617.3,913617.3,31995,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968809,1799875.00
03/31/2017 10:00,2,4.598,ACTIVE,216.22,357.08,59.986,1490968803,"201051344000585","219011344069620",30.77,18.70,0,334.84,390.74,143.3,136.4,0.667,651487.7,651487.7,32776,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968810,1799876.00
03/31/2017 10:00,2,4.666,ACTIVE,215.09,355.88,59.986,1490968803,"201051344001230","219011344069620",30.91,18.70,0,333.63,387.44,146.1,139.0,0.681,645113.6,645113.6,32496,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968811,1799877.00
03/31/2017 10:00,2,4.604,ACTIVE,216.45,358.28,59.996,1490968803,"201051344000582","219011344069620",30.79,17.30,0,334.24,392.25,143.5,136.6,0.654,635174.6,635174.6,32694,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968812,1799878.00
03/31/2017 10:00,2,4.818,ACTIVE,215.32,357.08,59.975,1490968803,"201051344000955","219011344069620",30.69,17.50,0,333.93,388.94,149.7,142.6,0.707,653224.2,653224.2,32582,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968813,1799879.00
03/31/2017 10:00,2,3.148,ACTIVE,213.06,448.15,59.981,1490968803,"274151322000094","219011344069620",42.18,24.00,0,416.89,475.50,134.9,128.3,0.517,745366.0,745366.0,33324,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968813,1799880.00
03/31/2017 10:00,2,5.090,ACTIVE,217.80,361.59,59.991,1490968803,"201051344000579","219011344069620",30.40,19.50,0,338.44,394.95,156.7,149.3,0.734,664595.9,664595.9,32548,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968814,1799881.00
03/31/2017 10:00,2,4.732,ACTIVE,214.87,355.88,59.991,1490968803,"201051344000890","219011344069620",30.77,19.30,0,333.93,388.04,147.4,140.3,0.676,647045.6,647045.6,32701,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968815,1799882.00
03/31/2017 10:00,2,4.689,ACTIVE,215.54,357.68,59.991,1490968803,"201051344000438","219011344069620",31.35,17.00,0,334.24,392.85,148.9,141.8,0.689,649941.0,649941.0,32674,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968816,1799883.00
03/31/2017 10:00,2,4.662,ACTIVE,215.32,351.07,60.007,1490968803,"201051344000417","219011344069620",20.14,17.30,0,334.84,373.31,95.2,89.9,0.446,618878.7,618878.7,32987,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968817,1799884.00
03/31/2017 10:00,2,4.697,ACTIVE,212.61,361.29,59.991,1490968803,"274151322000083","219011344069620",30.43,25.30,0,332.73,377.22,144.6,137.6,0.575,904533.6,904533.6,32049,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968818,1799885.00
03/31/2017 10:00,2,5.131,ACTIVE,213.74,352.57,59.975,1490968803,"274151322000076","219011344069620",31.11,24.50,0,333.03,380.52,161.4,153.8,0.636,963754.8,963754.8,32160,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968819,1799886.00
03/31/2017 10:00,2,5.104,ACTIVE,216.45,358.88,59.965,1490968803,"201051344000868","219011344069620",30.10,19.50,0,334.54,395.25,155.5,148.2,0.707,645743.9,645743.9,32748,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968820,1799887.00
03/31/2017 10:00,2,4.975,ACTIVE,212.83,369.70,59.975,1490968803,"274151322000095","219011344069620",31.21,25.50,0,332.43,379.92,157.2,149.8,0.592,954583.1,954583.1,32279,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968821,1799888.00
03/31/2017 10:00,2,5.203,ACTIVE,217.35,357.68,59.981,1490968803,"201051344000988","219011344069620",19.54,18.70,0,338.14,379.62,103.1,97.6,0.491,593931.9,593931.9,32788,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968822,1799889.00
03/31/2017 10:00,2,4.703,ACTIVE,215.77,355.88,59.981,1490968803,"201051344001025","219011344069620",30.69,18.70,0,335.14,390.44,146.1,139.1,0.672,649127.0,649127.0,32862,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968823,1799890.00
03/31/2017 10:00,2,5.053,ACTIVE,217.35,360.99,59.991,1490968803,"201051344000458","219011344069620",30.18,20.70,0,338.14,395.25,154.3,147.0,0.729,657989.3,657989.3,32373,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968823,1799891.00
03/31/2017 10:00,2,5.078,ACTIVE,218.03,360.99,59.991,1490968803,"201051344000853","219011344069620",30.14,18.70,0,338.74,394.65,154.9,147.6,0.720,658243.6,658243.6,32216,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968824,1799892.00
03/31/2017 10:00,2,4.689,ACTIVE,215.32,356.48,59.991,1490968803,"201051344000685","219011344069620",30.93,16.70,0,334.24,391.64,146.9,139.9,0.698,650112.4,650112.4,32559,0,0,0,L,1122011218,0,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968825,1799893.00
03/31/2017 10:00,2,4.662,ACTIVE,216.00,358.88,59.981,1490968803,"201051344000917","219011344069620",30.67,18.00,0,333.63,391.34,144.8,137.8,0.685,646800.9,646800.9,32543,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968826,1799894.00
03/31/2017 10:00,2,4.654,ACTIVE,215.09,356.18,59.981,1490968803,"201051344001145","219011344069620",30.79,17.00,0,334.54,391.34,145.1,138.1,0.667,654607.6,654607.6,32391,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968827,1799895.00
03/31/2017 10:00,2,4.676,ACTIVE,216.22,356.48,59.981,1490968803,"201051344000651","219011344069620",31.09,17.00,0,335.14,392.25,147.1,140.1,0.672,643278.3,643278.3,32751,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968828,1799896.00
03/31/2017 10:00,2,4.771,ACTIVE,212.83,349.86,59.981,1490968803,"274151322000088","219011344069620",30.28,22.30,0,329.43,385.93,146.2,139.2,0.544,866582.8,866582.8,32267,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968829,1799897.00
03/31/2017 10:00,2,3.234,ACTIVE,213.74,454.76,59.970,1490968803,"274151322000068","219011344069620",41.57,25.00,0,423.20,480.01,136.6,129.9,0.517,745910.7,745910.7,33248,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968830,1799898.00
03/31/2017 10:00,2,4.656,ACTIVE,215.77,357.08,59.965,1490968803,"201051344001135","219011344069620",30.87,17.30,0,334.84,391.04,145.6,138.6,0.681,639119.9,639119.9,32766,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968831,1799899.00
03/31/2017 10:00,2,5.113,ACTIVE,216.00,358.58,59.975,1490968803,"201051344000594","219011344069620",30.53,19.80,0,333.93,396.45,158.2,150.8,0.725,659704.7,659704.7,32620,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968832,1799900.00
03/31/2017 10:00,2,4.748,ACTIVE,216.00,357.98,59.933,1490968803,"201051344001203","219011344069620",30.81,19.80,0,338.44,393.15,148.1,141.0,0.698,647609.9,647609.9,32821,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968832,1799901.00
03/31/2017 10:00,2,4.857,ACTIVE,213.06,360.69,59.981,1490968803,"274151322000054","219011344069620",29.30,23.00,0,332.43,384.13,144.2,137.3,0.552,885005.2,885005.2,32165,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968833,1799902.00
03/31/2017 10:00,2,5.115,ACTIVE,216.67,357.38,59.975,1490968803,"201051344000867","219011344069620",30.00,21.30,0,338.44,394.95,155.3,148.0,0.707,644816.4,644816.4,32782,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968834,1799903.00
03/31/2017 10:00,2,4.766,ACTIVE,216.00,358.88,59.996,1490968803,"201051344001093","219011344069620",30.93,19.00,0,335.74,393.15,149.2,142.1,0.676,646507.1,646507.1,32638,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968835,1799904.00
03/31/2017 10:00,2,5.100,ACTIVE,217.13,359.78,59.975,1490968803,"201051344000900","219011344069620",30.30,19.30,0,337.54,395.85,156.5,149.1,0.720,665936.9,665936.9,32129,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968836,1799905.00
03/31/2017 10:00,2,5.066,ACTIVE,217.13,359.18,59.965,1490968803,"201051344000648","219011344069620",30.18,20.30,0,338.14,395.55,154.8,147.5,0.716,655601.1,655601.1,32198,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968838,1799906.00
03/31/2017 10:00,2,5.025,ACTIVE,217.35,359.18,59.981,1490968803,"201051344000569","219011344069620",30.30,18.70,0,338.14,395.25,154.3,147.0,0.720,668144.7,668144.7,32110,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968839,1799907.00
03/31/2017 10:00,2,5.023,ACTIVE,217.58,360.99,59.959,1490968803,"201051344000983","219011344069620",30.40,20.00,0,338.44,395.85,154.6,147.3,0.738,658902.3,658902.3,32305,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968840,1799908.00
03/31/2017 10:00,2,5.117,ACTIVE,217.58,359.78,59.970,1490968803,"201051344001158","219011344069620",29.98,19.00,0,338.14,394.95,155.3,148.0,0.725,644842.7,644842.7,32658,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968841,1799909.00
03/31/2017 10:00,2,5.096,ACTIVE,217.58,360.08,59.975,1490968803,"201051344000576","219011344069620",29.94,20.30,0,337.84,394.35,154.5,147.2,0.716,658818.4,658818.4,32182,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968841,1799910.00
03/31/2017 10:00,2,4.721,ACTIVE,213.29,362.49,59.975,1490968803,"274151322000087","219011344069620",30.24,32.20,0,330.03,379.02,144.5,137.6,0.544,856777.5,856777.5,32538,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490968842,1799911.00
03/31/2017 10:15,2,5.623,ACTIVE,218.03,362.79,59.938,1490969703,"201051344000645","219011344069620",29.82,23.00,0,337.84,399.46,169.8,161.9,0.773,657985.5,657985.5,32221,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969704,1799912.00
03/31/2017 10:15,2,5.328,ACTIVE,213.51,356.18,59.975,1490969703,"274151322000085","219011344069620",28.63,25.30,0,332.73,379.02,154.4,147.1,0.588,882534.9,882534.9,32226,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969705,1799913.00
03/31/2017 10:15,2,5.570,ACTIVE,217.13,363.39,59.970,1490969703,"201051344000633","219011344069620",30.22,21.00,0,336.34,399.16,170.5,162.6,0.809,644427.9,644427.9,32757,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969706,1799914.00
03/31/2017 10:15,2,5.641,ACTIVE,218.26,363.99,59.986,1490969703,"201051344000469","219011344069620",29.82,19.00,0,337.24,400.36,170.3,162.4,0.795,647106.9,647106.9,32717,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969707,1799915.00
03/31/2017 10:15,2,5.104,ACTIVE,215.32,358.58,59.986,1490969703,"201051344000646","219011344069620",30.85,18.70,0,336.34,393.75,159.4,151.9,0.751,640841.9,640841.9,32621,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969707,1799916.00
03/31/2017 10:15,2,5.283,ACTIVE,213.51,370.90,59.970,1490969703,"274151322000052","219011344069620",30.55,25.80,0,331.53,388.04,163.5,155.9,0.641,913654.3,913654.3,31996,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969708,1799917.00
03/31/2017 10:15,2,5.141,ACTIVE,216.22,358.88,59.986,1490969703,"201051344000585","219011344069620",30.45,19.30,0,337.84,394.95,158.5,151.1,0.742,651523.5,651523.5,32777,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969709,1799918.00
03/31/2017 10:15,2,5.188,ACTIVE,214.87,355.88,59.986,1490969703,"201051344001230","219011344069620",30.61,19.80,0,332.73,391.34,160.7,153.2,0.751,645150.1,645150.1,32497,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969710,1799919.00
03/31/2017 10:15,2,5.088,ACTIVE,216.45,357.98,60.002,1490969703,"201051344000582","219011344069620",30.77,18.30,0,338.14,397.35,158.4,151.0,0.716,635210.5,635210.5,32695,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969711,1799920.00
03/31/2017 10:15,2,5.270,ACTIVE,215.09,357.08,59.975,1490969703,"201051344000955","219011344069620",30.83,18.00,0,334.54,392.55,164.5,156.9,0.778,653261.6,653261.6,32583,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969712,1799921.00
03/31/2017 10:15,2,3.617,ACTIVE,213.29,449.65,59.991,1490969703,"274151322000094","219011344069620",40.81,25.30,0,410.88,476.71,150.3,143.2,0.583,745399.6,745399.6,33325,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969713,1799922.00
03/31/2017 10:15,2,5.572,ACTIVE,218.26,363.09,59.981,1490969703,"201051344000579","219011344069620",30.47,21.30,0,337.54,400.06,171.9,164.0,0.804,664635.0,664635.0,32549,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969714,1799923.00
