ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 10:15,2,5.248,ACTIVE,215.09,357.08,59.981,1490969703,"201051344000890","219011344069620",30.51,20.70,0,334.54,392.25,162.1,154.6,0.747,647082.3,647082.3,32702,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969715,1799924.00
03/31/2017 10:15,2,5.234,ACTIVE,215.54,359.78,59.981,1490969703,"201051344000438","219011344069620",30.85,18.00,0,338.14,396.45,163.6,155.9,0.760,649978.1,649978.1,32675,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969716,1799925.00
03/31/2017 10:15,2,5.209,ACTIVE,215.54,352.87,59.991,1490969703,"201051344000417","219011344069620",19.82,18.30,0,337.84,376.01,104.6,99.0,0.486,618902.3,618902.3,32988,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969716,1799926.00
03/31/2017 10:15,2,5.236,ACTIVE,213.06,350.17,59.981,1490969703,"274151322000083","219011344069620",30.04,27.80,0,331.83,385.33,159.1,151.7,0.628,904569.7,904569.7,32050,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969717,1799927.00
03/31/2017 10:15,2,5.588,ACTIVE,214.19,354.67,59.975,1490969703,"274151322000076","219011344069620",31.19,26.00,0,332.13,388.04,176.5,168.5,0.694,963795.1,963795.1,32161,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969718,1799928.00
03/31/2017 10:15,2,5.646,ACTIVE,217.13,362.79,59.970,1490969703,"201051344000868","219011344069620",29.80,20.30,0,336.64,399.76,170.3,162.5,0.778,645782.6,645782.6,32749,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969719,1799929.00
03/31/2017 10:15,2,5.543,ACTIVE,213.29,350.17,59.975,1490969703,"274151322000095","219011344069620",30.73,27.00,0,331.53,383.53,172.6,164.7,0.650,954622.3,954622.3,32280,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969720,1799930.00
03/31/2017 10:15,2,5.646,ACTIVE,218.26,358.88,59.965,1490969703,"201051344000988","219011344069620",19.64,19.80,0,337.54,383.23,112.3,106.5,0.508,593957.3,593957.3,32789,0,0,0,L,1122011218,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969721,1799931.00
03/31/2017 10:15,2,5.213,ACTIVE,215.77,357.08,59.986,1490969703,"201051344001025","219011344069620",30.55,19.80,0,337.54,394.65,161.3,153.8,0.734,649163.6,649163.6,32863,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969722,1799932.00
03/31/2017 10:15,2,5.578,ACTIVE,218.03,362.49,59.986,1490969703,"201051344000458","219011344069620",29.90,22.50,0,337.84,399.16,169.0,161.2,0.804,658027.7,658027.7,32374,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969723,1799933.00
03/31/2017 10:15,2,5.576,ACTIVE,218.48,363.39,59.981,1490969703,"201051344000853","219011344069620",30.04,20.00,0,338.44,402.77,169.5,161.7,0.787,658282.1,658282.1,32217,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969724,1799934.00
03/31/2017 10:15,2,5.180,ACTIVE,215.09,358.28,59.938,1490969703,"201051344000685","219011344069620",30.93,17.80,0,336.34,394.05,162.1,154.6,0.778,650149.1,650149.1,32560,0,0,0,L,1122011218,0,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969725,1799935.00
03/31/2017 10:15,2,5.195,ACTIVE,216.00,358.88,59.938,1490969703,"201051344000917","219011344069620",30.38,19.80,0,337.54,395.55,159.8,152.3,0.751,646837.1,646837.1,32544,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969726,1799936.00
03/31/2017 10:15,2,5.152,ACTIVE,215.09,358.28,59.996,1490969703,"201051344001145","219011344069620",30.69,18.00,0,337.54,393.75,160.2,152.7,0.742,654643.8,654643.8,32392,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969727,1799937.00
03/31/2017 10:15,2,5.252,ACTIVE,216.22,358.88,59.986,1490969703,"201051344000651","219011344069620",30.47,19.00,0,338.44,396.15,162.0,154.4,0.738,643315.1,643315.1,32752,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969728,1799938.00
03/31/2017 10:15,2,5.275,ACTIVE,212.83,367.90,59.970,1490969703,"274151322000088","219011344069620",30.04,24.50,0,331.23,384.73,160.4,152.9,0.601,866619.2,866619.2,32268,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969728,1799939.00
03/31/2017 10:15,2,3.471,ACTIVE,213.96,448.75,59.975,1490969703,"274151322000068","219011344069620",42.22,26.30,0,417.49,477.91,147.8,140.7,0.561,745944.4,745944.4,33249,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969729,1799940.00
03/31/2017 10:15,2,5.135,ACTIVE,215.54,357.98,59.975,1490969703,"201051344001135","219011344069620",30.81,18.30,0,337.24,395.25,160.2,152.7,0.747,639156.2,639156.2,32767,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969730,1799941.00
03/31/2017 10:15,2,5.617,ACTIVE,216.22,360.99,59.986,1490969703,"201051344000594","219011344069620",30.47,20.70,0,337.24,401.56,173.4,165.4,0.795,659744.2,659744.2,32621,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969731,1799942.00
03/31/2017 10:15,2,5.322,ACTIVE,216.22,358.58,59.981,1490969703,"201051344001203","219011344069620",30.12,21.00,0,338.44,396.45,162.4,154.8,0.773,647646.9,647646.9,32822,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969732,1799943.00
03/31/2017 10:15,2,5.307,ACTIVE,213.06,349.56,59.986,1490969703,"274151322000054","219011344069620",29.34,25.50,0,331.83,386.23,157.7,150.3,0.601,885041.1,885041.1,32166,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969733,1799944.00
03/31/2017 10:15,2,5.635,ACTIVE,217.35,361.89,59.986,1490969703,"201051344000867","219011344069620",29.82,23.30,0,338.14,399.16,170.1,162.3,0.778,644855.2,644855.2,32783,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969734,1799945.00
03/31/2017 10:15,2,5.305,ACTIVE,216.00,359.48,59.981,1490969703,"201051344001093","219011344069620",30.49,20.00,0,337.84,397.05,163.9,156.2,0.742,646544.3,646544.3,32639,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969735,1799946.00
03/31/2017 10:15,2,5.633,ACTIVE,217.58,360.99,59.981,1490969703,"201051344000900","219011344069620",30.04,21.30,0,336.64,400.36,171.4,163.5,0.782,665975.9,665975.9,32130,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969736,1799947.00
03/31/2017 10:15,2,5.566,ACTIVE,217.58,363.69,60.018,1490969703,"201051344000648","219011344069620",30.04,21.50,0,337.24,400.06,169.3,161.5,0.778,655639.7,655639.7,32199,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969737,1799948.00
03/31/2017 10:15,2,5.557,ACTIVE,217.80,362.19,59.975,1490969703,"201051344000569","219011344069620",30.02,20.00,0,337.24,399.16,168.9,161.1,0.782,668183.1,668183.1,32111,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969738,1799949.00
03/31/2017 10:15,2,5.625,ACTIVE,218.03,361.89,59.981,1490969703,"201051344000983","219011344069620",29.74,21.00,0,336.34,399.46,169.3,161.5,0.791,658940.8,658940.8,32306,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969739,1799950.00
03/31/2017 10:15,2,5.629,ACTIVE,218.26,362.79,59.975,1490969703,"201051344001158","219011344069620",29.84,19.80,0,336.94,399.46,170.1,162.2,0.791,644881.4,644881.4,32659,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969740,1799951.00
03/31/2017 10:15,2,5.607,ACTIVE,218.03,362.79,59.975,1490969703,"201051344000576","219011344069620",29.72,22.80,0,337.84,400.36,168.7,160.9,0.782,658856.8,658856.8,32183,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969741,1799952.00
03/31/2017 10:15,2,5.254,ACTIVE,213.29,361.59,60.007,1490969703,"274151322000087","219011344069620",29.88,35.80,0,329.43,379.62,158.8,151.4,0.605,856813.5,856813.5,32539,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490969741,1799953.00
03/31/2017 10:30,2,6.148,ACTIVE,218.71,363.99,59.986,1490970603,"201051344000645","219011344069620",29.20,25.80,0,336.64,402.46,181.8,173.6,0.831,658027.4,658027.4,32222,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970604,1799954.00
03/31/2017 10:30,2,5.807,ACTIVE,213.51,347.76,59.986,1490970603,"274151322000085","219011344069620",28.05,27.30,0,331.23,381.73,164.7,157.1,0.623,882573.0,882573.0,32227,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970605,1799955.00
03/31/2017 10:30,2,6.076,ACTIVE,217.80,363.39,59.991,1490970603,"201051344000633","219011344069620",29.60,23.80,0,336.34,403.07,182.2,173.9,0.853,644470.0,644470.0,32758,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970606,1799956.00
03/31/2017 10:30,2,6.133,ACTIVE,218.71,364.29,59.991,1490970603,"201051344000469","219011344069620",29.30,21.50,0,336.04,403.97,181.9,173.7,0.849,647148.9,647148.9,32718,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970607,1799957.00
03/31/2017 10:30,2,5.611,ACTIVE,216.00,360.38,59.986,1490970603,"201051344000646","219011344069620",30.24,20.30,0,336.94,400.66,171.7,163.8,0.813,640881.3,640881.3,32622,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970608,1799958.00
03/31/2017 10:30,2,5.736,ACTIVE,213.51,370.90,59.986,1490970603,"274151322000052","219011344069620",30.16,27.50,0,330.33,384.73,175.1,167.0,0.689,913694.7,913694.7,31997,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970609,1799959.00
03/31/2017 10:30,2,5.572,ACTIVE,217.13,361.29,59.996,1490970603,"201051344000585","219011344069620",30.30,21.30,0,337.84,399.46,171.0,163.1,0.809,651562.7,651562.7,32778,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970610,1799960.00
03/31/2017 10:30,2,5.678,ACTIVE,215.77,359.78,59.986,1490970603,"201051344001230","219011344069620",30.00,21.80,0,332.73,399.46,172.5,164.6,0.804,645189.8,645189.8,32498,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970611,1799961.00
03/31/2017 10:30,2,5.557,ACTIVE,217.13,360.99,59.965,1490970603,"201051344000582","219011344069620",30.30,20.70,0,337.84,400.96,170.6,162.7,0.778,635249.7,635249.7,32696,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970612,1799962.00
03/31/2017 10:30,2,5.688,ACTIVE,216.00,359.78,59.991,1490970603,"201051344000955","219011344069620",30.65,20.70,0,336.64,401.26,176.6,168.5,0.831,653302.2,653302.2,32584,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970613,1799963.00
03/31/2017 10:30,2,3.906,ACTIVE,213.29,446.95,59.986,1490970603,"274151322000094","219011344069620",40.30,27.80,0,409.68,477.01,158.6,151.1,0.628,745436.3,745436.3,33326,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970613,1799964.00
03/31/2017 10:30,2,6.053,ACTIVE,218.93,363.99,59.975,1490970603,"201051344000579","219011344069620",29.98,22.00,0,337.84,406.07,183.7,175.3,0.853,664677.4,664677.4,32550,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970614,1799965.00
03/31/2017 10:30,2,5.758,ACTIVE,215.77,360.99,60.002,1490970603,"201051344000890","219011344069620",29.78,22.30,0,336.94,400.96,173.6,165.6,0.800,647122.4,647122.4,32703,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970615,1799966.00
03/31/2017 10:30,2,5.680,ACTIVE,216.67,363.39,59.981,1490970603,"201051344000438","219011344069620",30.57,21.00,0,338.44,401.56,175.9,167.8,0.822,650018.5,650018.5,32676,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970616,1799967.00
03/31/2017 10:30,2,5.594,ACTIVE,216.45,354.37,59.975,1490970603,"201051344000417","219011344069620",19.80,20.30,0,337.54,381.12,112.2,106.3,0.530,618927.9,618927.9,32989,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970617,1799968.00
03/31/2017 10:30,2,5.705,ACTIVE,212.83,355.88,59.981,1490970603,"274151322000083","219011344069620",29.60,30.50,0,331.53,384.43,170.9,163.1,0.672,904609.1,904609.1,32051,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970618,1799969.00
03/31/2017 10:30,2,6.172,ACTIVE,214.19,369.10,59.986,1490970603,"274151322000076","219011344069620",30.30,28.30,0,331.83,387.74,189.4,180.9,0.742,963838.9,963838.9,32162,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970619,1799970.00
03/31/2017 10:30,2,6.125,ACTIVE,217.58,360.08,59.970,1490970603,"201051344000868","219011344069620",29.34,22.50,0,336.94,403.67,181.9,173.6,0.826,645824.6,645824.6,32750,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970620,1799971.00
03/31/2017 10:30,2,6.043,ACTIVE,212.83,353.47,59.938,1490970603,"274151322000095","219011344069620",30.24,30.30,0,330.63,385.93,184.8,176.4,0.698,954664.9,954664.9,32281,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970621,1799972.00
03/31/2017 10:30,2,6.234,ACTIVE,218.71,359.18,59.991,1490970603,"201051344000988","219011344069620",18.96,21.80,0,338.44,385.33,119.8,113.8,0.557,593984.9,593984.9,32790,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970622,1799973.00
03/31/2017 10:30,2,5.635,ACTIVE,216.90,361.89,60.007,1490970603,"201051344001025","219011344069620",30.34,21.80,0,337.54,400.66,173.1,165.1,0.800,649203.5,649203.5,32864,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970623,1799974.00
03/31/2017 10:30,2,6.137,ACTIVE,218.71,364.29,59.959,1490970603,"201051344000458","219011344069620",29.08,24.50,0,337.24,403.37,180.8,172.5,0.853,658069.4,658069.4,32375,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970624,1799975.00
03/31/2017 10:30,2,6.117,ACTIVE,219.39,365.80,59.996,1490970603,"201051344000853","219011344069620",29.28,22.50,0,340.25,407.57,181.4,173.2,0.844,658324.0,658324.0,32218,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970625,1799976.00
03/31/2017 10:30,2,5.691,ACTIVE,216.00,360.99,59.975,1490970603,"201051344000685","219011344069620",30.24,19.50,0,336.94,400.66,174.2,166.2,0.831,650189.2,650189.2,32561,0,0,0,L,1122011218,0,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970626,1799977.00
03/31/2017 10:30,2,5.600,ACTIVE,216.90,360.99,60.018,1490970603,"201051344000917","219011344069620",30.30,21.80,0,336.94,399.76,171.8,163.9,0.809,646876.7,646876.7,32545,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970626,1799978.00
03/31/2017 10:30,2,5.633,ACTIVE,216.00,359.18,59.991,1490970603,"201051344001145","219011344069620",30.18,20.30,0,337.54,400.36,172.1,164.2,0.778,654683.4,654683.4,32393,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970627,1799979.00
03/31/2017 10:30,2,5.717,ACTIVE,216.90,363.39,59.986,1490970603,"201051344000651","219011344069620",30.12,21.30,0,337.54,400.36,174.3,166.3,0.795,643355.2,643355.2,32753,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970628,1799980.00
03/31/2017 10:30,2,5.709,ACTIVE,213.29,357.98,59.970,1490970603,"274151322000088","219011344069620",29.68,26.50,0,331.23,383.53,171.6,163.7,0.650,866658.8,866658.8,32269,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970629,1799981.00
03/31/2017 10:30,2,3.900,ACTIVE,214.19,447.55,59.986,1490970603,"274151322000068","219011344069620",40.99,28.30,0,415.69,477.61,160.6,153.1,0.610,745981.2,745981.2,33250,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970630,1799982.00
03/31/2017 10:30,2,5.670,ACTIVE,216.90,361.59,59.986,1490970603,"201051344001135","219011344069620",30.04,20.30,0,338.74,400.66,172.4,164.5,0.804,639195.9,639195.9,32768,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970631,1799983.00
03/31/2017 10:30,2,6.098,ACTIVE,216.90,363.69,59.970,1490970603,"201051344000594","219011344069620",30.02,23.30,0,336.64,405.17,185.3,176.9,0.844,659787.0,659787.0,32622,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970632,1799984.00
03/31/2017 10:30,2,5.777,ACTIVE,217.13,360.99,59.970,1490970603,"201051344001203","219011344069620",29.86,23.00,0,337.24,401.26,174.7,166.7,0.818,647687.1,647687.1,32823,0,0,0,L,1122011218,0,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970633,1799985.00
03/31/2017 10:30,2,5.822,ACTIVE,213.29,363.69,59.975,1490970603,"274151322000054","219011344069620",28.51,27.00,0,331.23,383.23,168.1,160.4,0.645,885079.9,885079.9,32167,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970634,1799986.00
03/31/2017 10:30,2,6.061,ACTIVE,218.03,361.29,60.018,1490970603,"201051344000867","219011344069620",29.64,25.80,0,337.24,403.67,181.9,173.7,0.835,644897.2,644897.2,32784,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970635,1799987.00
03/31/2017 10:30,2,5.758,ACTIVE,216.90,362.49,59.959,1490970603,"201051344001093","219011344069620",30.06,22.00,0,336.64,400.96,175.2,167.2,0.804,646584.7,646584.7,32640,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970636,1799988.00
03/31/2017 10:30,2,6.219,ACTIVE,218.26,364.59,59.981,1490970603,"201051344000900","219011344069620",29.16,22.80,0,336.04,403.67,183.8,175.4,0.840,666018.3,666018.3,32131,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970637,1799989.00
03/31/2017 10:30,2,6.080,ACTIVE,218.26,363.99,59.986,1490970603,"201051344000648","219011344069620",29.44,23.80,0,337.54,403.37,181.3,173.0,0.826,655681.5,655681.5,32200,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970638,1799990.00
03/31/2017 10:30,2,6.084,ACTIVE,218.48,364.89,59.975,1490970603,"201051344000569","219011344069620",29.34,22.30,0,336.64,402.46,180.8,172.6,0.844,668224.8,668224.8,32112,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970639,1799991.00
03/31/2017 10:30,2,6.070,ACTIVE,218.71,363.39,59.970,1490970603,"201051344000983","219011344069620",29.50,23.30,0,336.04,402.77,181.2,172.9,0.853,658982.6,658982.6,32307,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970640,1799992.00
03/31/2017 10:30,2,6.111,ACTIVE,218.93,365.19,59.954,1490970603,"201051344001158","219011344069620",29.32,22.00,0,336.94,403.07,181.5,173.2,0.844,644923.3,644923.3,32660,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970641,1799993.00
03/31/2017 10:30,2,6.098,ACTIVE,218.93,366.10,59.965,1490970603,"201051344000576","219011344069620",29.28,23.80,0,336.64,407.27,180.9,172.7,0.831,658898.6,658898.6,32184,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970642,1799994.00
03/31/2017 10:30,2,5.758,ACTIVE,213.51,366.10,59.944,1490970603,"274151322000087","219011344069620",29.16,38.60,0,331.53,382.03,170.0,162.2,0.623,856852.8,856852.8,32540,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490970642,1799995.00
03/31/2017 10:45,2,6.605,ACTIVE,219.16,366.40,59.986,1490971503,"201051344000645","219011344069620",29.28,27.30,0,337.84,410.58,196.0,187.3,0.888,658072.5,658072.5,32223,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971504,1799996.00
03/31/2017 10:45,2,6.254,ACTIVE,214.19,363.99,59.959,1490971503,"274151322000085","219011344069620",27.79,29.30,0,332.13,384.73,176.1,168.0,0.672,882613.5,882613.5,32228,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971505,1799997.00
03/31/2017 10:45,2,6.543,ACTIVE,218.26,367.00,59.975,1490971503,"201051344000633","219011344069620",29.74,24.50,0,335.74,407.87,197.1,188.3,0.932,644515.2,644515.2,32759,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971506,1799998.00
03/31/2017 10:45,2,6.510,ACTIVE,219.16,367.30,59.970,1490971503,"201051344000469","219011344069620",29.74,22.00,0,337.54,412.08,196.0,187.2,0.915,647194.0,647194.0,32719,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971507,1799999.00
03/31/2017 10:45,2,6.049,ACTIVE,216.45,363.39,59.954,1490971503,"201051344000646","219011344069620",30.40,20.70,0,337.54,405.17,186.3,177.9,0.853,640924.0,640924.0,32623,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971508,1800000.00
03/31/2017 10:45,2,6.283,ACTIVE,213.96,374.21,59.970,1490971503,"274151322000052","219011344069620",29.52,29.30,0,330.33,387.14,187.7,179.2,0.729,913737.9,913737.9,31998,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971508,1800001.00
03/31/2017 10:45,2,6.057,ACTIVE,217.58,365.19,59.965,1490971503,"201051344000585","219011344069620",30.24,22.00,0,336.64,403.37,185.4,177.0,0.835,651605.3,651605.3,32779,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971509,1800002.00
03/31/2017 10:45,2,6.160,ACTIVE,216.00,360.69,59.954,1490971503,"201051344001230","219011344069620",29.74,22.50,0,335.44,406.07,185.6,177.2,0.862,645232.5,645232.5,32499,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971510,1800003.00
03/31/2017 10:45,2,6.029,ACTIVE,217.80,363.39,59.996,1490971503,"201051344000582","219011344069620",30.16,22.50,0,336.34,405.47,184.1,175.8,0.835,635291.9,635291.9,32697,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971511,1800004.00
03/31/2017 10:45,2,6.221,ACTIVE,216.22,361.59,59.959,1490971503,"201051344000955","219011344069620",30.30,21.50,0,338.44,406.07,190.7,182.1,0.902,653346.0,653346.0,32585,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971512,1800005.00
03/31/2017 10:45,2,4.184,ACTIVE,213.74,451.76,59.954,1490971503,"274151322000094","219011344069620",40.63,29.00,0,412.98,476.71,171.4,163.5,0.667,745475.9,745475.9,33327,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971513,1800006.00
03/31/2017 10:45,2,6.566,ACTIVE,219.16,366.40,59.970,1490971503,"201051344000579","219011344069620",29.82,23.80,0,338.14,412.38,198.1,189.3,0.932,664723.0,664723.0,32551,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971514,1800007.00
03/31/2017 10:45,2,6.133,ACTIVE,216.22,361.59,59.938,1490971503,"201051344000890","219011344069620",30.12,23.80,0,338.44,404.87,187.0,178.5,0.853,647165.4,647165.4,32704,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971515,1800008.00
03/31/2017 10:45,2,6.074,ACTIVE,217.13,363.09,59.970,1490971503,"201051344000438","219011344069620",30.79,21.50,0,337.54,405.77,189.4,180.9,0.879,650062.1,650062.1,32677,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971516,1800009.00
03/31/2017 10:45,2,6.102,ACTIVE,216.45,355.88,59.970,1490971503,"201051344000417","219011344069620",19.56,21.30,0,337.84,384.73,121.0,114.9,0.566,618955.6,618955.6,32990,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971517,1800010.00
03/31/2017 10:45,2,6.139,ACTIVE,213.29,352.27,59.970,1490971503,"274151322000083","219011344069620",29.52,31.50,0,326.12,387.74,183.6,175.3,0.729,904651.3,904651.3,32052,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971518,1800011.00
03/31/2017 10:45,2,6.602,ACTIVE,214.64,378.12,59.959,1490971503,"274151322000076","219011344069620",30.42,30.30,0,332.43,397.05,203.1,194.1,0.795,963885.7,963885.7,32163,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971519,1800012.00
03/31/2017 10:45,2,6.643,ACTIVE,217.80,363.99,59.965,1490971503,"201051344000868","219011344069620",29.22,23.00,0,336.04,407.27,196.4,187.7,0.884,645869.8,645869.8,32751,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971520,1800013.00
03/31/2017 10:45,2,6.480,ACTIVE,213.51,365.19,59.954,1490971503,"274151322000095","219011344069620",30.26,33.30,0,330.33,388.94,198.5,189.7,0.747,954710.6,954710.6,32282,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971520,1800014.00
03/31/2017 10:45,2,6.635,ACTIVE,219.16,360.38,59.965,1490971503,"201051344000988","219011344069620",19.20,23.00,0,342.05,390.74,129.0,122.6,0.601,594014.4,594014.4,32791,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971521,1800015.00
03/31/2017 10:45,2,6.152,ACTIVE,217.13,361.89,59.970,1490971503,"201051344001025","219011344069620",30.16,22.50,0,337.84,405.17,187.9,179.5,0.844,649246.5,649246.5,32865,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971522,1800016.00
03/31/2017 10:45,2,6.539,ACTIVE,219.16,366.40,59.981,1490971503,"201051344000458","219011344069620",29.48,25.30,0,338.44,410.88,195.2,186.5,0.915,658114.3,658114.3,32376,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971523,1800017.00
03/31/2017 10:45,2,6.514,ACTIVE,219.39,365.49,59.986,1490971503,"201051344000853","219011344069620",29.60,23.50,0,342.95,411.78,195.2,186.5,0.910,658368.9,658368.9,32219,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971524,1800018.00
03/31/2017 10:45,2,6.119,ACTIVE,216.00,363.69,59.965,1490971503,"201051344000685","219011344069620",30.40,21.00,0,338.14,404.87,188.3,179.8,0.888,650232.4,650232.4,32562,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971525,1800019.00
03/31/2017 10:45,2,6.068,ACTIVE,217.35,364.29,59.970,1490971503,"201051344000917","219011344069620",30.20,22.80,0,336.04,404.27,185.5,177.1,0.853,646919.3,646919.3,32546,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971526,1800020.00
03/31/2017 10:45,2,6.068,ACTIVE,216.22,360.69,59.970,1490971503,"201051344001145","219011344069620",30.26,21.50,0,325.52,405.47,185.8,177.5,0.853,654726.1,654726.1,32394,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971527,1800021.00
03/31/2017 10:45,2,6.117,ACTIVE,217.58,361.89,59.996,1490971503,"201051344000651","219011344069620",30.43,22.50,0,336.34,403.97,188.6,180.1,0.866,643398.4,643398.4,32754,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971528,1800022.00
03/31/2017 10:45,2,6.193,ACTIVE,213.74,353.47,59.959,1490971503,"274151322000088","219011344069620",29.36,28.00,0,330.93,395.85,184.2,175.9,0.694,866701.2,866701.2,32270,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971529,1800023.00
03/31/2017 10:45,2,4.123,ACTIVE,214.64,454.16,59.965,1490971503,"274151322000068","219011344069620",41.41,29.30,0,411.48,479.11,171.8,163.9,0.654,746021.0,746021.0,33251,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971530,1800024.00
03/31/2017 10:45,2,6.029,ACTIVE,217.35,361.29,59.959,1490971503,"201051344001135","219011344069620",30.59,21.80,0,337.24,404.57,186.8,178.3,0.857,639238.7,639238.7,32769,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971531,1800025.00
03/31/2017 10:45,2,6.562,ACTIVE,217.13,365.80,59.965,1490971503,"201051344000594","219011344069620",30.22,25.00,0,335.74,409.68,200.9,192.0,0.919,659833.1,659833.1,32623,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971531,1800026.00
03/31/2017 10:45,2,6.234,ACTIVE,217.35,363.09,59.970,1490971503,"201051344001203","219011344069620",29.88,24.00,0,336.94,404.87,188.6,180.1,0.884,647730.3,647730.3,32824,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971532,1800027.00
03/31/2017 10:45,2,6.250,ACTIVE,213.74,370.90,59.959,1490971503,"274151322000054","219011344069620",28.43,29.00,0,324.32,396.15,179.9,171.7,0.689,885121.4,885121.4,32168,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971533,1800028.00
03/31/2017 10:45,2,6.584,ACTIVE,218.03,364.89,59.975,1490971503,"201051344000867","219011344069620",29.48,26.80,0,336.94,406.37,196.4,187.6,0.893,644942.2,644942.2,32785,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971534,1800029.00
03/31/2017 10:45,2,6.154,ACTIVE,217.13,361.29,59.970,1490971503,"201051344001093","219011344069620",30.24,23.50,0,336.64,404.87,188.4,179.9,0.849,646628.0,646628.0,32641,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971535,1800030.00
03/31/2017 10:45,2,6.633,ACTIVE,218.48,366.70,59.975,1490971503,"201051344000900","219011344069620",29.46,23.80,0,336.34,411.48,197.8,189.0,0.893,666063.8,666063.8,32132,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971536,1800031.00
03/31/2017 10:45,2,6.449,ACTIVE,218.48,366.10,59.996,1490971503,"201051344000648","219011344069620",29.98,24.80,0,337.24,411.18,195.7,187.0,0.897,655726.5,655726.5,32201,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971537,1800032.00
03/31/2017 10:45,2,6.533,ACTIVE,218.93,366.10,59.954,1490971503,"201051344000569","219011344069620",29.42,23.00,0,336.94,409.98,194.6,185.9,0.897,668269.6,668269.6,32113,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971538,1800033.00
03/31/2017 10:45,2,6.547,ACTIVE,219.16,366.10,59.965,1490971503,"201051344000983","219011344069620",29.48,24.00,0,336.34,410.88,195.4,186.7,0.915,659027.5,659027.5,32308,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971539,1800034.00
03/31/2017 10:45,2,6.574,ACTIVE,219.39,367.60,59.959,1490971503,"201051344001158","219011344069620",29.40,23.80,0,337.54,410.88,195.7,186.9,0.902,644968.3,644968.3,32661,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971540,1800035.00
03/31/2017 10:45,2,6.611,ACTIVE,218.93,367.30,59.944,1490971503,"201051344000576","219011344069620",29.10,25.80,0,338.14,412.08,194.8,186.1,0.897,658943.4,658943.4,32185,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971541,1800036.00
03/31/2017 10:45,2,6.143,ACTIVE,213.96,372.71,59.954,1490971503,"274151322000087","219011344069620",29.38,41.50,0,328.52,386.23,182.8,174.5,0.689,856894.8,856894.8,32541,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490971542,1800037.00
03/31/2017 11:00,2,6.982,ACTIVE,219.39,367.60,60.012,1490972403,"201051344000645","219011344069620",29.62,26.80,0,336.94,416.29,209.4,200.2,0.946,658121.0,658121.0,32224,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972404,1800038.00
03/31/2017 11:00,2,6.633,ACTIVE,214.19,373.61,59.975,1490972403,"274151322000085","219011344069620",27.81,31.00,0,331.53,387.14,186.5,178.1,0.707,882656.7,882656.7,32229,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972405,1800039.00
03/31/2017 11:00,2,6.973,ACTIVE,218.48,367.30,59.970,1490972403,"201051344000633","219011344069620",29.80,25.00,0,335.74,419.00,210.4,201.2,0.994,644563.9,644563.9,32760,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972406,1800040.00
03/31/2017 11:00,2,6.973,ACTIVE,219.84,370.00,59.981,1490972403,"201051344000469","219011344069620",29.68,22.30,0,336.64,417.49,209.6,200.4,0.972,647242.5,647242.5,32720,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972407,1800041.00
03/31/2017 11:00,2,6.510,ACTIVE,216.67,366.70,59.981,1490972403,"201051344000646","219011344069620",30.24,21.00,0,334.54,409.08,199.3,190.4,0.924,640970.1,640970.1,32624,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972408,1800042.00
03/31/2017 11:00,2,6.611,ACTIVE,213.96,374.21,59.965,1490972403,"274151322000052","219011344069620",29.88,31.00,0,330.33,390.74,200.1,191.2,0.782,913784.2,913784.2,31999,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972409,1800043.00
03/31/2017 11:00,2,6.443,ACTIVE,218.26,365.49,59.970,1490972403,"201051344000585","219011344069620",30.49,21.30,0,335.44,406.67,199.0,190.1,0.919,651651.1,651651.1,32780,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972409,1800044.00
03/31/2017 11:00,2,6.553,ACTIVE,216.45,362.19,59.975,1490972403,"201051344001230","219011344069620",29.90,23.50,0,331.23,408.18,198.3,189.4,0.924,645278.5,645278.5,32500,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972410,1800045.00
03/31/2017 11:00,2,6.498,ACTIVE,218.26,366.40,59.986,1490972403,"201051344000582","219011344069620",29.90,23.50,0,334.84,407.87,196.7,187.9,0.888,635337.4,635337.4,32698,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972411,1800046.00
03/31/2017 11:00,2,6.598,ACTIVE,216.90,362.49,59.965,1490972403,"201051344000955","219011344069620",30.49,21.80,0,333.03,411.78,203.6,194.6,0.955,653393.2,653393.2,32586,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972412,1800047.00
03/31/2017 11:00,2,4.424,ACTIVE,213.74,455.06,59.965,1490972403,"274151322000094","219011344069620",41.21,29.80,0,409.68,479.71,184.2,175.9,0.707,745518.4,745518.4,33328,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972413,1800048.00
03/31/2017 11:00,2,6.990,ACTIVE,219.84,369.40,59.986,1490972403,"201051344000579","219011344069620",29.92,24.50,0,338.14,417.19,211.8,202.5,0.986,664771.9,664771.9,32552,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972414,1800049.00
03/31/2017 11:00,2,6.564,ACTIVE,216.45,364.29,59.928,1490972403,"201051344000890","219011344069620",30.10,23.80,0,332.73,409.08,200.0,191.1,0.932,647211.6,647211.6,32705,0,0,0,L,1122011218,0,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972415,1800050.00
03/31/2017 11:00,2,6.518,ACTIVE,217.35,366.10,59.975,1490972403,"201051344000438","219011344069620",30.67,22.00,0,336.34,409.08,202.4,193.4,0.937,650108.9,650108.9,32678,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972416,1800051.00
03/31/2017 11:00,2,6.502,ACTIVE,217.13,355.88,59.970,1490972403,"201051344000417","219011344069620",19.64,21.80,0,338.74,387.44,129.4,123.0,0.597,618985.3,618985.3,32991,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972417,1800052.00
03/31/2017 11:00,2,6.562,ACTIVE,213.74,355.88,60.002,1490972403,"274151322000083","219011344069620",29.54,32.60,0,330.03,388.94,196.1,187.3,0.773,904696.7,904696.7,32053,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972418,1800053.00
03/31/2017 11:00,2,6.977,ACTIVE,214.87,376.01,60.002,1490972403,"274151322000076","219011344069620",30.67,32.00,0,332.73,398.26,216.8,207.3,0.857,963935.9,963935.9,32164,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972419,1800054.00
03/31/2017 11:00,2,6.979,ACTIVE,218.26,365.49,59.975,1490972403,"201051344000868","219011344069620",29.68,23.30,0,335.14,416.89,209.6,200.4,0.950,645918.3,645918.3,32752,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972420,1800055.00
03/31/2017 11:00,2,6.949,ACTIVE,213.96,376.92,59.965,1490972403,"274151322000095","219011344069620",30.14,36.00,0,329.73,392.55,211.9,202.6,0.787,954759.7,954759.7,32283,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972421,1800056.00
03/31/2017 11:00,2,7.168,ACTIVE,219.61,363.69,59.970,1490972403,"201051344000988","219011344069620",18.96,22.50,0,339.95,396.15,137.7,131.0,0.632,594046.1,594046.1,32792,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972421,1800057.00
03/31/2017 11:00,2,6.584,ACTIVE,217.58,362.79,59.986,1490972403,"201051344001025","219011344069620",30.12,23.00,0,336.34,408.78,200.9,192.0,0.884,649293.0,649293.0,32866,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972422,1800058.00
03/31/2017 11:00,2,6.996,ACTIVE,219.61,369.70,59.981,1490972403,"201051344000458","219011344069620",29.54,25.80,0,338.14,419.60,209.2,199.9,0.977,658162.6,658162.6,32377,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972423,1800059.00
03/31/2017 11:00,2,6.973,ACTIVE,220.06,367.00,59.975,1490972403,"201051344000853","219011344069620",29.60,23.50,0,337.84,418.39,208.9,199.7,0.950,658417.2,658417.2,32220,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972424,1800060.00
03/31/2017 11:00,2,6.604,ACTIVE,216.67,365.49,59.991,1490972403,"201051344000685","219011344069620",30.00,21.50,0,336.04,408.18,200.6,191.7,0.955,650278.9,650278.9,32563,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972425,1800061.00
03/31/2017 11:00,2,6.496,ACTIVE,218.03,366.40,59.981,1490972403,"201051344000917","219011344069620",30.16,23.30,0,335.44,406.97,198.3,189.5,0.928,646965.1,646965.1,32547,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972426,1800062.00
03/31/2017 11:00,2,6.508,ACTIVE,216.67,363.39,59.986,1490972403,"201051344001145","219011344069620",30.16,22.00,0,336.94,408.18,198.7,189.9,0.932,654772.1,654772.1,32395,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972427,1800063.00
03/31/2017 11:00,2,6.553,ACTIVE,218.03,364.89,59.975,1490972403,"201051344000651","219011344069620",30.36,22.30,0,336.04,407.57,201.4,192.4,0.906,643445.0,643445.0,32755,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972428,1800064.00
03/31/2017 11:00,2,6.568,ACTIVE,213.74,369.70,59.981,1490972403,"274151322000088","219011344069620",29.52,28.80,0,330.03,389.24,196.2,187.5,0.747,866746.6,866746.6,32271,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972429,1800065.00
