ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 11:00,2,4.344,ACTIVE,214.87,447.85,59.975,1490972403,"274151322000068","219011344069620",41.93,30.80,0,414.49,482.12,185.2,176.8,0.707,746063.6,746063.6,33252,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972430,1800066.00
03/31/2017 11:00,2,6.543,ACTIVE,217.58,365.19,59.986,1490972403,"201051344001135","219011344069620",30.22,21.50,0,335.74,408.18,200.3,191.4,0.902,639284.9,639284.9,32770,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972430,1800067.00
03/31/2017 11:00,2,7.008,ACTIVE,217.58,366.40,59.986,1490972403,"201051344000594","219011344069620",30.22,24.50,0,334.84,418.09,214.3,204.9,0.990,659882.7,659882.7,32624,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972431,1800068.00
03/31/2017 11:00,2,6.580,ACTIVE,218.03,365.80,60.007,1490972403,"201051344001203","219011344069620",30.14,24.30,0,336.64,407.87,200.7,191.8,0.937,647776.9,647776.9,32825,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972432,1800069.00
03/31/2017 11:00,2,6.633,ACTIVE,213.74,361.29,59.996,1490972403,"274151322000054","219011344069620",28.45,30.00,0,330.33,388.94,191.1,182.5,0.725,885165.6,885165.6,32169,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972433,1800070.00
03/31/2017 11:00,2,6.998,ACTIVE,218.71,367.60,59.991,1490972403,"201051344000867","219011344069620",29.58,27.30,0,336.34,416.89,209.6,200.3,0.946,644990.7,644990.7,32786,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972434,1800071.00
03/31/2017 11:00,2,6.580,ACTIVE,217.80,366.40,59.996,1490972403,"201051344001093","219011344069620",30.08,23.30,0,336.04,407.57,200.5,191.6,0.910,646674.5,646674.5,32642,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972435,1800072.00
03/31/2017 11:00,2,7.059,ACTIVE,218.93,367.90,59.981,1490972403,"201051344000900","219011344069620",29.54,24.30,0,336.64,418.70,211.2,201.9,0.955,666112.7,666112.7,32133,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972436,1800073.00
03/31/2017 11:00,2,6.902,ACTIVE,219.16,367.60,59.959,1490972403,"201051344000648","219011344069620",29.96,25.50,0,336.94,420.50,209.2,200.0,0.955,655774.8,655774.8,32202,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972437,1800074.00
03/31/2017 11:00,2,6.977,ACTIVE,219.61,369.70,59.996,1490972403,"201051344000569","219011344069620",29.40,23.80,0,337.24,418.70,207.7,198.6,0.963,668317.6,668317.6,32114,0,0,0,L,1122011218,0,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972438,1800075.00
03/31/2017 11:00,2,6.975,ACTIVE,219.84,369.10,59.981,1490972403,"201051344000983","219011344069620",29.50,24.50,0,337.54,416.89,208.4,199.3,0.972,659075.6,659075.6,32309,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972439,1800076.00
03/31/2017 11:00,2,7.008,ACTIVE,219.84,369.40,59.986,1490972403,"201051344001158","219011344069620",29.40,24.00,0,337.84,418.09,208.6,199.4,0.955,645016.5,645016.5,32662,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972440,1800077.00
03/31/2017 11:00,2,6.918,ACTIVE,219.61,367.90,59.991,1490972403,"201051344000576","219011344069620",29.70,26.50,0,337.54,417.19,208.1,198.9,0.959,658991.5,658991.5,32186,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972441,1800078.00
03/31/2017 11:00,2,6.580,ACTIVE,214.19,351.67,59.996,1490972403,"274151322000087","219011344069620",29.20,42.50,0,329.73,388.94,194.5,185.8,0.734,856939.9,856939.9,32542,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490972442,1800079.00
03/31/2017 11:15,2,7.449,ACTIVE,219.61,369.10,59.944,1490973304,"201051344000645","219011344069620",28.59,29.50,0,342.65,417.49,215.8,206.3,0.999,658171.8,658171.8,32225,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973305,1800080.00
03/31/2017 11:15,2,6.996,ACTIVE,214.19,356.78,59.949,1490973304,"274151322000085","219011344069620",27.15,33.00,0,330.93,388.94,192.2,183.5,0.729,882702.0,882702.0,32230,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973306,1800081.00
03/31/2017 11:15,2,7.283,ACTIVE,218.93,367.90,59.954,1490973304,"201051344000633","219011344069620",29.38,26.30,0,336.34,417.49,216.8,207.3,1.021,644615.0,644615.0,32761,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973306,1800082.00
03/31/2017 11:15,2,7.287,ACTIVE,220.06,369.70,59.965,1490973304,"201051344000469","219011344069620",29.22,23.30,0,341.75,419.30,215.6,206.1,1.021,647293.4,647293.4,32721,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973307,1800083.00
03/31/2017 11:15,2,6.918,ACTIVE,216.90,365.80,59.986,1490973304,"201051344000646","219011344069620",29.58,22.00,0,335.14,411.48,207.1,198.0,0.972,641018.7,641018.7,32625,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973308,1800084.00
03/31/2017 11:15,2,6.918,ACTIVE,213.96,363.69,59.954,1490973304,"274151322000052","219011344069620",29.70,32.60,0,330.03,395.55,208.1,198.9,0.822,913833.0,913833.0,32000,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973309,1800085.00
03/31/2017 11:15,2,6.881,ACTIVE,218.26,366.70,59.996,1490973304,"201051344000585","219011344069620",29.68,22.80,0,335.74,409.08,206.9,197.8,0.950,651699.6,651699.6,32781,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973310,1800086.00
03/31/2017 11:15,2,6.943,ACTIVE,216.90,364.29,59.965,1490973304,"201051344001230","219011344069620",29.46,24.50,0,336.64,411.78,207.1,198.0,0.932,645326.8,645326.8,32501,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973311,1800087.00
03/31/2017 11:15,2,6.906,ACTIVE,218.48,367.60,60.002,1490973304,"201051344000582","219011344069620",29.30,25.00,0,335.14,410.28,205.0,196.0,0.915,635385.4,635385.4,32699,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973312,1800088.00
03/31/2017 11:15,2,6.980,ACTIVE,217.35,364.29,59.917,1490973304,"201051344000955","219011344069620",29.92,23.00,0,336.64,412.38,211.5,202.2,0.986,653442.7,653442.7,32587,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973313,1800089.00
03/31/2017 11:15,2,4.725,ACTIVE,213.96,434.63,59.965,1490973304,"274151322000094","219011344069620",39.94,32.00,0,410.58,477.91,191.5,182.9,0.742,745563.3,745563.3,33329,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973314,1800090.00
03/31/2017 11:15,2,7.305,ACTIVE,220.06,371.81,59.944,1490973304,"201051344000579","219011344069620",29.62,26.00,0,342.05,418.70,219.1,209.5,1.016,664823.4,664823.4,32553,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973315,1800091.00
03/31/2017 11:15,2,6.926,ACTIVE,216.90,362.19,59.959,1490973304,"201051344000890","219011344069620",29.66,24.80,0,337.24,411.18,207.9,198.8,0.941,647260.3,647260.3,32706,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973316,1800092.00
03/31/2017 11:15,2,6.912,ACTIVE,217.58,366.10,59.996,1490973304,"201051344000438","219011344069620",30.10,24.00,0,336.04,411.18,210.6,201.3,0.972,650158.2,650158.2,32679,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973317,1800093.00
03/31/2017 11:15,2,6.891,ACTIVE,217.13,358.58,59.959,1490973304,"201051344000417","219011344069620",19.24,22.50,0,338.44,388.34,134.2,127.6,0.632,619016.6,619016.6,32992,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973318,1800094.00
03/31/2017 11:15,2,6.881,ACTIVE,213.51,367.60,59.959,1490973304,"274151322000083","219011344069620",29.34,35.00,0,330.33,391.34,204.4,195.3,0.809,904744.4,904744.4,32054,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973319,1800095.00
03/31/2017 11:15,2,7.365,ACTIVE,214.87,360.38,59.965,1490973304,"274151322000076","219011344069620",30.20,33.80,0,332.13,400.36,225.2,215.5,0.879,963988.7,963988.7,32165,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973320,1800096.00
03/31/2017 11:15,2,7.393,ACTIVE,218.26,367.90,59.970,1490973304,"201051344000868","219011344069620",28.88,24.80,0,335.74,417.49,216.2,206.7,0.977,645969.3,645969.3,32753,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973321,1800097.00
03/31/2017 11:15,2,7.359,ACTIVE,213.51,374.51,59.965,1490973304,"274151322000095","219011344069620",29.60,38.40,0,329.73,394.35,220.5,210.9,0.831,954811.4,954811.4,32284,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973322,1800098.00
03/31/2017 11:15,2,7.428,ACTIVE,219.84,363.39,59.970,1490973304,"201051344000988","219011344069620",18.87,23.50,0,342.95,396.45,142.0,135.1,0.654,594079.4,594079.4,32793,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973323,1800099.00
03/31/2017 11:15,2,6.982,ACTIVE,218.03,365.49,59.970,1490973304,"201051344001025","219011344069620",29.50,24.80,0,335.44,410.28,208.7,199.5,0.937,649341.9,649341.9,32867,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973324,1800100.00
03/31/2017 11:15,2,7.404,ACTIVE,219.84,369.70,59.970,1490973304,"201051344000458","219011344069620",28.78,27.50,0,342.35,418.09,215.8,206.3,0.999,658213.5,658213.5,32378,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973324,1800101.00
03/31/2017 11:15,2,7.363,ACTIVE,220.29,370.60,59.975,1490973304,"201051344000853","219011344069620",28.92,25.50,0,341.15,418.09,215.6,206.1,0.994,658468.1,658468.1,32221,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973325,1800102.00
03/31/2017 11:15,2,6.846,ACTIVE,216.67,367.60,59.938,1490973304,"201051344000685","219011344069620",30.24,23.50,0,335.44,410.58,209.6,200.3,1.003,650327.9,650327.9,32564,0,0,0,L,1122011218,0,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973326,1800103.00
03/31/2017 11:15,2,6.920,ACTIVE,218.03,364.29,59.975,1490973304,"201051344000917","219011344069620",29.54,24.80,0,335.14,409.38,206.9,197.8,0.981,647013.5,647013.5,32548,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973327,1800104.00
03/31/2017 11:15,2,6.863,ACTIVE,216.67,364.29,59.975,1490973304,"201051344001145","219011344069620",29.92,23.30,0,335.74,410.28,207.8,198.7,0.972,654820.6,654820.6,32396,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973328,1800105.00
03/31/2017 11:15,2,6.947,ACTIVE,218.26,366.70,59.959,1490973304,"201051344000651","219011344069620",29.74,24.00,0,335.74,412.38,209.3,200.1,0.946,643494.1,643494.1,32756,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973329,1800106.00
03/31/2017 11:15,2,6.967,ACTIVE,213.74,352.57,59.959,1490973304,"274151322000088","219011344069620",28.92,31.30,0,330.03,391.04,203.9,194.9,0.773,866794.3,866794.3,32272,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973330,1800107.00
03/31/2017 11:15,2,4.779,ACTIVE,214.64,433.42,59.959,1490973304,"274151322000068","219011344069620",39.82,32.00,0,412.38,479.41,191.1,182.5,0.734,746108.7,746108.7,33253,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973331,1800108.00
03/31/2017 11:15,2,6.881,ACTIVE,217.80,365.80,59.933,1490973304,"201051344001135","219011344069620",29.80,23.00,0,335.44,411.18,207.6,198.4,0.950,639333.7,639333.7,32771,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973332,1800109.00
03/31/2017 11:15,2,7.316,ACTIVE,217.80,367.00,59.975,1490973304,"201051344000594","219011344069620",29.90,27.30,0,334.54,415.09,221.6,211.9,0.994,659934.9,659934.9,32625,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973333,1800110.00
03/31/2017 11:15,2,7.041,ACTIVE,218.03,364.89,59.970,1490973304,"201051344001203","219011344069620",29.30,26.50,0,336.04,410.28,209.0,199.8,0.981,647825.9,647825.9,32826,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973333,1800111.00
03/31/2017 11:15,2,6.973,ACTIVE,213.74,356.78,59.965,1490973304,"274151322000054","219011344069620",27.97,32.40,0,330.63,390.74,197.4,188.7,0.765,885212.0,885212.0,32170,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973334,1800112.00
03/31/2017 11:15,2,7.424,ACTIVE,218.71,368.20,59.981,1490973304,"201051344000867","219011344069620",28.75,29.00,0,336.34,415.39,216.1,206.6,0.977,645041.7,645041.7,32787,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973335,1800113.00
03/31/2017 11:15,2,6.947,ACTIVE,218.03,367.30,59.975,1490973304,"201051344001093","219011344069620",29.66,25.30,0,335.44,410.28,208.7,199.5,0.946,646723.3,646723.3,32643,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973336,1800114.00
03/31/2017 11:15,2,7.510,ACTIVE,219.61,370.90,60.007,1490973304,"201051344000900","219011344069620",28.82,26.30,0,337.54,419.00,219.1,209.6,0.994,666164.1,666164.1,32134,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973337,1800115.00
03/31/2017 11:15,2,7.295,ACTIVE,219.39,369.70,59.975,1490973304,"201051344000648","219011344069620",29.22,27.50,0,336.94,418.70,215.9,206.4,0.950,655825.6,655825.6,32203,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973338,1800116.00
03/31/2017 11:15,2,7.383,ACTIVE,219.61,367.60,59.981,1490973304,"201051344000569","219011344069620",28.75,25.30,0,337.24,417.79,214.9,205.5,0.990,668368.1,668368.1,32115,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973339,1800117.00
03/31/2017 11:15,2,7.395,ACTIVE,219.84,369.40,59.981,1490973304,"201051344000983","219011344069620",28.73,26.00,0,339.65,417.79,215.1,205.7,1.016,659126.3,659126.3,32310,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973340,1800118.00
03/31/2017 11:15,2,7.404,ACTIVE,220.06,369.40,59.975,1490973304,"201051344001158","219011344069620",28.77,25.30,0,342.05,417.79,215.6,206.2,0.994,645067.2,645067.2,32663,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973341,1800119.00
03/31/2017 11:15,2,7.234,ACTIVE,219.84,367.00,59.975,1490973304,"201051344000576","219011344069620",29.28,28.00,0,338.74,418.09,214.4,205.1,0.990,659042.0,659042.0,32187,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973342,1800120.00
03/31/2017 11:15,2,6.947,ACTIVE,214.19,357.08,59.944,1490973304,"274151322000087","219011344069620",28.78,46.20,0,330.63,389.24,202.3,193.3,0.765,856987.2,856987.2,32543,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490973342,1800121.00
03/31/2017 11:30,2,7.756,ACTIVE,219.84,369.40,59.996,1490974204,"201051344000645","219011344069620",28.77,31.50,0,332.43,421.70,225.7,216.0,1.043,658225.0,658225.0,32226,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974205,1800122.00
03/31/2017 11:30,2,7.359,ACTIVE,214.41,365.80,59.959,1490974204,"274151322000085","219011344069620",26.88,34.50,0,317.40,394.05,200.3,191.4,0.760,882748.9,882748.9,32231,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974206,1800123.00
03/31/2017 11:30,2,7.713,ACTIVE,218.93,371.21,60.002,1490974204,"201051344000633","219011344069620",29.00,28.30,0,330.33,422.00,226.3,216.5,1.078,644668.3,644668.3,32762,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974206,1800124.00
03/31/2017 11:30,2,7.826,ACTIVE,219.84,372.41,59.991,1490974204,"201051344000469","219011344069620",28.51,25.00,0,332.13,429.22,225.8,216.1,1.043,647346.4,647346.4,32722,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974207,1800125.00
03/31/2017 11:30,2,7.186,ACTIVE,216.67,367.30,59.991,1490974204,"201051344000646","219011344069620",29.84,23.30,0,324.92,420.50,217.0,207.6,1.016,641069.6,641069.6,32626,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974208,1800126.00
03/31/2017 11:30,2,7.328,ACTIVE,213.96,371.81,59.996,1490974204,"274151322000052","219011344069620",29.32,34.30,0,317.40,400.66,217.3,207.8,0.853,913883.9,913883.9,32001,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974209,1800127.00
03/31/2017 11:30,2,7.219,ACTIVE,218.26,367.30,60.023,1490974204,"201051344000585","219011344069620",29.66,23.50,0,326.42,418.70,216.7,207.2,1.008,651750.5,651750.5,32782,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974210,1800128.00
03/31/2017 11:30,2,7.244,ACTIVE,216.67,363.69,60.007,1490974204,"201051344001230","219011344069620",29.48,25.30,0,326.42,419.90,216.3,206.8,1.003,645377.5,645377.5,32502,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974211,1800129.00
03/31/2017 11:30,2,7.301,ACTIVE,218.48,368.50,59.986,1490974204,"201051344000582","219011344069620",28.96,26.50,0,324.92,420.80,214.2,204.9,0.963,635435.6,635435.6,32700,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974212,1800130.00
03/31/2017 11:30,2,7.305,ACTIVE,217.13,366.10,59.986,1490974204,"201051344000955","219011344069620",29.86,24.30,0,326.42,420.20,220.6,211.0,1.056,653494.6,653494.6,32588,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974213,1800131.00
03/31/2017 11:30,2,4.953,ACTIVE,213.96,446.35,59.991,1490974204,"274151322000094","219011344069620",40.14,32.20,0,410.28,476.10,200.7,191.8,0.782,745610.2,745610.2,33330,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974214,1800132.00
03/31/2017 11:30,2,7.697,ACTIVE,220.29,371.21,59.986,1490974204,"201051344000579","219011344069620",29.30,26.80,0,332.43,428.91,228.3,218.5,1.061,664877.1,664877.1,32554,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974215,1800133.00
03/31/2017 11:30,2,7.346,ACTIVE,216.67,364.59,60.002,1490974204,"201051344000890","219011344069620",29.16,26.30,0,326.12,414.49,216.9,207.5,0.994,647311.2,647311.2,32707,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974216,1800134.00
03/31/2017 11:30,2,7.260,ACTIVE,217.80,368.50,59.991,1490974204,"201051344000438","219011344069620",29.90,24.80,0,325.52,414.19,219.7,210.2,1.021,650209.8,650209.8,32680,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974217,1800135.00
03/31/2017 11:30,2,7.248,ACTIVE,217.35,359.78,60.007,1490974204,"201051344000417","219011344069620",19.10,23.00,0,327.32,392.55,140.2,133.4,0.663,619049.4,619049.4,32993,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974218,1800136.00
03/31/2017 11:30,2,7.270,ACTIVE,213.74,351.67,60.002,1490974204,"274151322000083","219011344069620",28.96,36.80,0,318.61,398.86,213.1,203.7,0.840,904794.4,904794.4,32055,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974219,1800137.00
03/31/2017 11:30,2,7.742,ACTIVE,214.64,354.97,59.996,1490974204,"274151322000076","219011344069620",30.00,35.40,0,326.12,404.57,235.1,225.0,0.919,964043.9,964043.9,32166,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974220,1800138.00
03/31/2017 11:30,2,7.803,ACTIVE,218.48,367.30,59.991,1490974204,"201051344000868","219011344069620",28.67,25.80,0,326.12,421.40,226.3,216.5,1.021,646022.5,646022.5,32754,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974221,1800139.00
03/31/2017 11:30,2,7.688,ACTIVE,213.74,377.22,59.996,1490974204,"274151322000095","219011344069620",29.62,41.30,0,319.51,400.96,230.4,220.5,0.857,954865.4,954865.4,32285,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974222,1800140.00
03/31/2017 11:30,2,7.799,ACTIVE,220.29,366.10,59.996,1490974204,"201051344000988","219011344069620",18.71,25.00,0,333.33,402.46,147.9,140.8,0.681,594114.0,594114.0,32794,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974222,1800141.00
03/31/2017 11:30,2,7.354,ACTIVE,218.26,366.70,59.944,1490974204,"201051344001025","219011344069620",29.32,25.30,0,324.02,418.70,218.3,208.8,0.981,649393.1,649393.1,32868,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974223,1800142.00
03/31/2017 11:30,2,7.803,ACTIVE,220.06,372.71,59.981,1490974204,"201051344000458","219011344069620",28.67,29.50,0,332.43,426.81,226.5,216.7,1.056,658266.6,658266.6,32379,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974224,1800143.00
03/31/2017 11:30,2,7.775,ACTIVE,220.52,373.01,60.028,1490974204,"201051344000853","219011344069620",28.61,26.80,0,330.33,425.31,225.2,215.4,1.061,658521.2,658521.2,32222,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974225,1800144.00
03/31/2017 11:30,2,7.248,ACTIVE,216.90,367.00,59.981,1490974204,"201051344000685","219011344069620",29.86,23.80,0,326.12,419.60,219.2,209.6,1.034,650379.4,650379.4,32565,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974226,1800145.00
03/31/2017 11:30,2,7.223,ACTIVE,218.26,367.00,60.002,1490974204,"201051344000917","219011344069620",29.60,25.80,0,325.82,418.09,216.5,207.1,1.012,647064.2,647064.2,32549,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974227,1800146.00
03/31/2017 11:30,2,7.180,ACTIVE,216.90,363.69,59.996,1490974204,"201051344001145","219011344069620",29.88,24.30,0,324.32,416.89,217.0,207.5,0.990,654871.5,654871.5,32397,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974228,1800147.00
03/31/2017 11:30,2,7.316,ACTIVE,218.71,367.30,59.991,1490974204,"201051344000651","219011344069620",29.56,25.00,0,325.82,417.49,218.9,209.4,1.016,643545.4,643545.4,32757,0,0,0,L,1122011218,0,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974229,1800148.00
03/31/2017 11:30,2,7.301,ACTIVE,213.96,355.58,59.991,1490974204,"274151322000088","219011344069620",28.75,32.20,0,323.11,398.86,212.4,203.1,0.795,866844.1,866844.1,32273,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974230,1800149.00
03/31/2017 11:30,2,4.801,ACTIVE,214.87,449.95,59.986,1490974204,"274151322000068","219011344069620",41.21,33.30,0,412.98,482.42,200.2,191.4,0.769,746155.9,746155.9,33254,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974231,1800150.00
03/31/2017 11:30,2,7.281,ACTIVE,218.03,367.00,59.996,1490974204,"201051344001135","219011344069620",29.50,24.50,0,323.72,416.89,217.5,208.0,0.999,639384.7,639384.7,32772,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974231,1800151.00
03/31/2017 11:30,2,7.801,ACTIVE,217.80,369.40,59.975,1490974204,"201051344000594","219011344069620",29.26,27.50,0,323.41,424.71,230.9,221.0,1.078,659989.4,659989.4,32626,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974232,1800152.00
03/31/2017 11:30,2,7.363,ACTIVE,218.03,367.90,60.023,1490974204,"201051344001203","219011344069620",29.34,26.50,0,327.02,419.00,218.7,209.2,1.003,647877.1,647877.1,32827,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974233,1800153.00
03/31/2017 11:30,2,7.271,ACTIVE,214.41,370.30,59.996,1490974204,"274151322000054","219011344069620",27.85,34.00,0,317.40,397.35,205.1,196.0,0.778,885260.2,885260.2,32171,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974234,1800154.00
03/31/2017 11:30,2,7.801,ACTIVE,218.93,368.50,59.991,1490974204,"201051344000867","219011344069620",28.59,30.50,0,332.13,422.90,225.7,216.0,1.021,645094.8,645094.8,32788,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974235,1800155.00
03/31/2017 11:30,2,7.264,ACTIVE,218.03,369.10,59.986,1490974204,"201051344001093","219011344069620",29.62,25.80,0,325.22,417.79,217.9,208.4,0.990,646774.4,646774.4,32644,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974236,1800156.00
03/31/2017 11:30,2,7.822,ACTIVE,219.61,371.81,59.996,1490974204,"201051344000900","219011344069620",28.65,28.00,0,329.13,422.00,226.9,217.1,1.021,666217.8,666217.8,32135,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974237,1800157.00
03/31/2017 11:30,2,7.668,ACTIVE,219.39,370.90,60.002,1490974204,"201051344000648","219011344069620",29.06,28.00,0,332.13,428.61,225.5,215.7,1.025,655878.8,655878.8,32204,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974238,1800158.00
03/31/2017 11:30,2,7.777,ACTIVE,219.84,369.10,59.996,1490974204,"201051344000569","219011344069620",28.37,26.30,0,330.93,422.60,223.3,213.6,1.034,668420.9,668420.9,32116,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974239,1800159.00
03/31/2017 11:30,2,7.738,ACTIVE,220.06,372.41,60.002,1490974204,"201051344000983","219011344069620",28.73,27.80,0,330.63,428.31,225.0,215.2,1.021,659179.2,659179.2,32311,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974240,1800160.00
03/31/2017 11:30,2,7.668,ACTIVE,220.29,370.00,60.028,1490974204,"201051344001158","219011344069620",28.88,26.80,0,330.93,421.10,224.2,214.5,1.025,645120.0,645120.0,32664,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974241,1800161.00
03/31/2017 11:30,2,7.775,ACTIVE,219.84,371.51,59.996,1490974204,"201051344000576","219011344069620",28.37,29.80,0,330.93,422.90,223.4,213.7,1.025,659094.9,659094.9,32188,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974242,1800162.00
03/31/2017 11:30,2,7.277,ACTIVE,214.19,354.67,59.996,1490974204,"274151322000087","219011344069620",28.61,47.80,0,319.81,395.85,210.7,201.4,0.782,857036.8,857036.8,32544,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490974243,1800163.00
03/31/2017 11:45,2,8.115,ACTIVE,220.06,371.51,59.996,1490975103,"201051344000645","219011344069620",28.47,32.80,0,341.75,422.60,233.9,223.9,1.052,658279.6,658279.6,32227,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975104,1800164.00
03/31/2017 11:45,2,7.613,ACTIVE,214.64,352.57,59.986,1490975103,"274151322000085","219011344069620",26.90,37.00,0,331.83,395.25,207.2,198.1,0.782,882797.5,882797.5,32232,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975105,1800165.00
03/31/2017 11:45,2,8.041,ACTIVE,218.93,372.41,60.018,1490975103,"201051344000633","219011344069620",29.12,29.50,0,340.85,424.11,237.0,226.8,1.100,644723.5,644723.5,32763,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975106,1800166.00
03/31/2017 11:45,2,8.078,ACTIVE,220.74,375.11,59.991,1490975103,"201051344000469","219011344069620",28.77,25.50,0,340.25,423.81,235.4,225.3,1.083,647401.3,647401.3,32723,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975107,1800167.00
03/31/2017 11:45,2,7.488,ACTIVE,217.35,367.00,59.986,1490975103,"201051344000646","219011344069620",29.98,23.80,0,334.24,416.89,227.3,217.5,1.030,641122.6,641122.6,32627,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975108,1800168.00
03/31/2017 11:45,2,7.598,ACTIVE,214.19,357.38,59.991,1490975103,"274151322000052","219011344069620",29.48,35.80,0,330.03,401.56,227.2,217.3,0.897,913936.9,913936.9,32002,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975109,1800169.00
03/31/2017 11:45,2,7.631,ACTIVE,218.71,369.40,59.991,1490975103,"201051344000585","219011344069620",29.40,24.80,0,334.54,418.39,227.2,217.4,1.043,651803.4,651803.4,32783,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975110,1800170.00
03/31/2017 11:45,2,7.559,ACTIVE,216.90,365.49,59.996,1490975103,"201051344001230","219011344069620",29.54,25.80,0,336.04,416.89,226.0,216.2,1.043,645430.3,645430.3,32503,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975111,1800171.00
03/31/2017 11:45,2,7.502,ACTIVE,218.71,370.00,59.996,1490975103,"201051344000582","219011344069620",29.46,27.80,0,334.54,419.90,223.8,214.1,1.008,635488.0,635488.0,32701,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975111,1800172.00
03/31/2017 11:45,2,7.430,ACTIVE,217.35,367.90,60.007,1490975103,"201051344000955","219011344069620",30.63,25.30,0,335.14,417.19,230.3,220.4,1.069,653548.5,653548.5,32589,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975112,1800173.00
03/31/2017 11:45,2,5.092,ACTIVE,214.19,450.56,59.996,1490975103,"274151322000094","219011344069620",40.45,34.30,0,410.58,477.01,208.7,199.5,0.804,745659.0,745659.0,33331,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975113,1800174.00
03/31/2017 11:45,2,8.016,ACTIVE,220.52,370.90,59.991,1490975103,"201051344000579","219011344069620",29.68,27.80,0,340.55,424.71,241.0,230.7,1.127,664932.8,664932.8,32555,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975114,1800175.00
03/31/2017 11:45,2,7.723,ACTIVE,217.35,366.40,60.018,1490975103,"201051344000890","219011344069620",28.92,26.30,0,335.14,417.49,226.2,216.4,1.030,647364.2,647364.2,32708,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975115,1800176.00
03/31/2017 11:45,2,7.496,ACTIVE,218.03,369.40,60.007,1490975103,"201051344000438","219011344069620",30.28,25.00,0,335.14,416.89,229.8,219.9,1.061,650263.5,650263.5,32681,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975116,1800177.00
03/31/2017 11:45,2,7.590,ACTIVE,217.58,360.08,60.002,1490975103,"201051344000417","219011344069620",19.06,23.30,0,338.14,392.85,146.4,139.4,0.689,619083.4,619083.4,32994,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975117,1800178.00
03/31/2017 11:45,2,7.613,ACTIVE,213.96,354.07,60.002,1490975103,"274151322000083","219011344069620",28.96,38.20,0,330.03,399.46,223.3,213.6,0.893,904846.4,904846.4,32056,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975118,1800179.00
03/31/2017 11:45,2,7.992,ACTIVE,215.32,373.91,60.012,1490975103,"274151322000076","219011344069620",30.30,37.80,0,336.34,405.77,244.8,234.3,0.955,964101.2,964101.2,32167,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975119,1800180.00
03/31/2017 11:45,2,8.104,ACTIVE,218.93,369.40,59.991,1490975103,"201051344000868","219011344069620",28.67,27.30,0,335.14,423.20,235.2,225.1,1.061,646077.5,646077.5,32755,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975120,1800181.00
03/31/2017 11:45,2,8.006,ACTIVE,213.74,379.62,59.991,1490975103,"274151322000095","219011344069620",29.56,42.30,0,327.92,399.16,239.6,229.4,0.906,954921.5,954921.5,32286,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975121,1800182.00
03/31/2017 11:45,2,8.154,ACTIVE,220.52,367.30,60.039,1490975103,"201051344000988","219011344069620",18.81,25.80,0,342.05,400.06,155.4,148.1,0.716,594149.9,594149.9,32795,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975122,1800183.00
03/31/2017 11:45,2,7.648,ACTIVE,218.48,368.80,60.007,1490975103,"201051344001025","219011344069620",29.50,26.00,0,335.14,415.99,228.4,218.5,1.030,649446.4,649446.4,32869,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975123,1800184.00
03/31/2017 11:45,2,8.053,ACTIVE,220.52,370.30,60.007,1490975103,"201051344000458","219011344069620",28.90,29.50,0,341.45,423.50,235.6,225.5,1.096,658321.4,658321.4,32380,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975124,1800185.00
03/31/2017 11:45,2,8.027,ACTIVE,220.97,373.91,59.991,1490975103,"201051344000853","219011344069620",28.88,27.80,0,340.85,422.90,234.8,224.7,1.074,658575.8,658575.8,32223,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975124,1800186.00
03/31/2017 11:45,2,7.643,ACTIVE,216.90,367.60,60.007,1490975103,"201051344000685","219011344069620",29.64,24.80,0,334.84,416.59,229.3,219.4,1.083,650432.9,650432.9,32566,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975125,1800187.00
03/31/2017 11:45,2,7.566,ACTIVE,218.48,369.40,60.012,1490975103,"201051344000917","219011344069620",29.50,26.50,0,334.54,415.09,226.1,216.3,1.065,647117.0,647117.0,32550,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975126,1800188.00
03/31/2017 11:45,2,7.545,ACTIVE,217.13,368.50,60.002,1490975103,"201051344001145","219011344069620",29.84,25.00,0,335.14,416.59,227.8,218.0,1.039,654924.6,654924.6,32398,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975127,1800189.00
03/31/2017 11:45,2,7.684,ACTIVE,218.93,370.60,60.012,1490975103,"201051344000651","219011344069620",29.38,26.50,0,335.74,419.90,228.7,218.8,1.030,643598.8,643598.8,32758,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975128,1800190.00
03/31/2017 11:45,2,7.584,ACTIVE,213.96,364.29,59.991,1490975103,"274151322000088","219011344069620",28.80,33.50,0,330.63,399.16,221.1,211.5,0.835,866895.9,866895.9,32274,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975129,1800191.00
03/31/2017 11:45,2,5.141,ACTIVE,215.09,450.56,59.996,1490975103,"274151322000068","219011344069620",40.45,33.50,0,410.58,480.31,210.6,201.3,0.804,746204.9,746204.9,33255,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975130,1800192.00
03/31/2017 11:45,2,7.592,ACTIVE,218.03,370.00,60.002,1490975103,"201051344001135","219011344069620",29.64,25.30,0,334.24,416.29,227.9,218.1,1.052,639437.8,639437.8,32773,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975131,1800193.00
03/31/2017 11:45,2,8.092,ACTIVE,218.26,370.00,59.965,1490975103,"201051344000594","219011344069620",29.50,28.00,0,333.03,423.50,241.7,231.3,1.100,660045.7,660045.7,32627,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975132,1800194.00
03/31/2017 11:45,2,7.574,ACTIVE,218.26,368.50,59.991,1490975103,"201051344001203","219011344069620",29.64,28.30,0,336.34,419.90,227.5,217.7,1.061,647930.4,647930.4,32828,0,0,0,L,1122011218,0,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975133,1800195.00
03/31/2017 11:45,2,7.613,ACTIVE,214.41,367.90,59.986,1490975103,"274151322000054","219011344069620",27.63,35.40,0,330.93,398.56,212.9,203.5,0.813,885310.2,885310.2,32172,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975134,1800196.00
03/31/2017 11:45,2,8.125,ACTIVE,219.39,370.00,59.996,1490975103,"201051344000867","219011344069620",28.59,32.20,0,335.44,422.60,235.2,225.1,1.074,645149.8,645149.8,32789,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975135,1800197.00
03/31/2017 11:45,2,7.600,ACTIVE,218.26,369.10,59.949,1490975103,"201051344001093","219011344069620",29.38,27.00,0,335.14,418.70,226.0,216.2,1.016,646827.4,646827.4,32645,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975136,1800198.00
03/31/2017 11:45,2,8.121,ACTIVE,220.29,372.41,60.007,1490975103,"201051344000900","219011344069620",28.77,30.00,0,340.55,423.81,236.6,226.4,1.052,666273.1,666273.1,32136,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975137,1800199.00
03/31/2017 11:45,2,7.971,ACTIVE,220.06,370.60,60.002,1490975103,"201051344000648","219011344069620",29.10,29.30,0,340.25,424.71,234.8,224.7,1.065,655933.6,655933.6,32205,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975138,1800200.00
03/31/2017 11:45,2,7.975,ACTIVE,220.29,372.71,60.002,1490975103,"201051344000569","219011344069620",28.90,27.80,0,340.85,423.20,233.3,223.3,1.069,668475.2,668475.2,32117,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975139,1800201.00
03/31/2017 11:45,2,8.029,ACTIVE,220.52,370.90,60.002,1490975103,"201051344000983","219011344069620",28.80,28.50,0,340.25,424.11,234.1,224.0,1.061,659233.8,659233.8,32312,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975139,1800202.00
03/31/2017 11:45,2,8.055,ACTIVE,220.74,373.01,59.996,1490975103,"201051344001158","219011344069620",29.08,27.50,0,340.55,423.81,237.1,227.0,1.096,645174.8,645174.8,32665,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975140,1800203.00
03/31/2017 11:45,2,8.037,ACTIVE,220.29,374.51,59.996,1490975103,"201051344000576","219011344069620",28.55,31.80,0,340.55,423.20,232.5,222.5,1.069,659149.1,659149.1,32189,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975141,1800204.00
03/31/2017 11:45,2,7.559,ACTIVE,214.19,352.27,60.002,1490975103,"274151322000087","219011344069620",28.65,49.80,0,329.43,397.96,219.1,209.5,0.835,857088.1,857088.1,32545,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490975142,1800205.00
03/31/2017 12:00,2,8.379,ACTIVE,220.74,373.31,59.986,1490976003,"201051344000645","219011344069620",28.13,34.50,0,340.25,424.71,238.7,228.4,1.096,658336.2,658336.2,32228,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976004,1800206.00
03/31/2017 12:00,2,7.867,ACTIVE,215.09,354.37,59.996,1490976003,"274151322000085","219011344069620",26.52,38.00,0,331.83,397.96,211.0,201.8,0.791,882847.4,882847.4,32233,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976005,1800207.00
