ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 12:00,2,8.295,ACTIVE,219.84,371.81,60.012,1490976003,"201051344000633","219011344069620",28.69,30.00,0,339.95,425.61,240.9,230.6,1.127,644780.7,644780.7,32764,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976006,1800208.00
03/31/2017 12:00,2,8.311,ACTIVE,221.42,373.91,59.991,1490976003,"201051344000469","219011344069620",28.43,26.30,0,339.34,425.01,239.1,228.9,1.096,647458.2,647458.2,32724,0,0,0,L,1122011218,0,124.94,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976007,1800209.00
03/31/2017 12:00,2,7.824,ACTIVE,218.26,371.81,59.996,1490976003,"201051344000646","219011344069620",29.30,24.30,0,333.93,421.70,232.2,222.1,1.074,641177.6,641177.6,32628,0,0,0,L,1122011218,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976008,1800210.00
03/31/2017 12:00,2,7.848,ACTIVE,215.09,380.52,59.986,1490976003,"274151322000052","219011344069620",29.08,37.50,0,330.03,403.07,230.9,221.0,0.897,913991.7,913991.7,32003,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976009,1800211.00
03/31/2017 12:00,2,7.775,ACTIVE,219.84,373.01,60.007,1490976003,"201051344000585","219011344069620",29.50,25.80,0,335.14,422.00,232.3,222.3,1.069,651858.4,651858.4,32784,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976010,1800212.00
03/31/2017 12:00,2,7.748,ACTIVE,218.03,368.20,60.018,1490976003,"201051344001230","219011344069620",29.42,27.00,0,334.84,417.49,230.8,220.9,1.061,645484.9,645484.9,32504,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976011,1800213.00
03/31/2017 12:00,2,7.721,ACTIVE,219.84,368.50,59.981,1490976003,"201051344000582","219011344069620",29.28,28.80,0,333.63,422.90,228.9,219.1,1.025,635542.1,635542.1,32702,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976012,1800214.00
03/31/2017 12:00,2,7.842,ACTIVE,218.48,368.80,59.981,1490976003,"201051344000955","219011344069620",29.64,26.30,0,334.54,418.70,235.3,225.2,1.092,653604.4,653604.4,32590,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976012,1800215.00
03/31/2017 12:00,2,5.219,ACTIVE,214.87,455.37,59.986,1490976003,"274151322000094","219011344069620",40.22,35.00,0,407.87,477.91,213.4,204.0,0.822,745709.3,745709.3,33332,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976013,1800216.00
03/31/2017 12:00,2,8.320,ACTIVE,221.42,373.01,59.991,1490976003,"201051344000579","219011344069620",28.94,27.80,0,340.55,426.51,244.0,233.6,1.131,664991.0,664991.0,32556,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976014,1800217.00
03/31/2017 12:00,2,7.842,ACTIVE,218.26,367.30,60.023,1490976003,"201051344000890","219011344069620",29.18,27.30,0,334.54,417.49,231.6,221.6,1.056,647419.0,647419.0,32709,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976015,1800218.00
03/31/2017 12:00,2,7.824,ACTIVE,218.93,370.90,59.991,1490976003,"201051344000438","219011344069620",29.66,26.50,0,334.84,423.81,234.7,224.6,1.083,650319.1,650319.1,32682,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976016,1800219.00
03/31/2017 12:00,2,7.729,ACTIVE,218.71,361.59,59.986,1490976003,"201051344000417","219011344069620",19.10,24.30,0,337.84,393.75,149.5,142.4,0.689,619118.7,619118.7,32995,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976017,1800220.00
03/31/2017 12:00,2,7.824,ACTIVE,214.41,355.88,59.986,1490976003,"274151322000083","219011344069620",28.67,39.30,0,329.43,401.56,227.1,217.2,0.902,904900.2,904900.2,32057,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976018,1800221.00
03/31/2017 12:00,2,8.316,ACTIVE,215.54,380.82,59.986,1490976003,"274151322000076","219011344069620",29.66,38.20,0,336.34,408.18,249.4,238.8,0.959,964160.3,964160.3,32168,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976019,1800222.00
03/31/2017 12:00,2,8.352,ACTIVE,219.61,370.60,59.991,1490976003,"201051344000868","219011344069620",28.31,28.30,0,335.14,425.01,239.3,229.0,1.078,646134.3,646134.3,32756,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976020,1800223.00
03/31/2017 12:00,2,8.248,ACTIVE,214.41,376.31,59.986,1490976003,"274151322000095","219011344069620",29.32,42.80,0,327.92,405.47,244.7,234.2,0.915,954979.4,954979.4,32287,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976021,1800224.00
03/31/2017 12:00,2,8.262,ACTIVE,221.19,367.60,59.991,1490976003,"201051344000988","219011344069620",18.71,25.30,0,341.75,400.96,156.7,149.3,0.707,594187.1,594187.1,32796,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976022,1800225.00
03/31/2017 12:00,2,7.844,ACTIVE,219.61,370.30,59.996,1490976003,"201051344001025","219011344069620",29.32,27.80,0,334.84,422.00,232.8,222.8,1.039,649501.7,649501.7,32870,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976023,1800226.00
03/31/2017 12:00,2,8.285,ACTIVE,221.19,369.70,60.023,1490976003,"201051344000458","219011344069620",28.57,30.50,0,341.15,425.91,239.7,229.4,1.109,658378.5,658378.5,32381,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976024,1800227.00
03/31/2017 12:00,2,8.355,ACTIVE,221.64,374.21,59.991,1490976003,"201051344000853","219011344069620",28.25,28.00,0,339.95,426.51,238.9,228.7,1.096,658632.6,658632.6,32224,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976025,1800228.00
03/31/2017 12:00,2,7.861,ACTIVE,218.03,370.90,59.986,1490976003,"201051344000685","219011344069620",29.48,25.30,0,334.54,421.70,234.5,224.4,1.096,650488.4,650488.4,32567,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976026,1800229.00
03/31/2017 12:00,2,7.787,ACTIVE,219.61,371.51,59.991,1490976003,"201051344000917","219011344069620",29.30,28.00,0,334.84,422.60,230.8,220.8,1.078,647171.6,647171.6,32551,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976026,1800230.00
03/31/2017 12:00,2,7.758,ACTIVE,218.03,369.70,59.986,1490976003,"201051344001145","219011344069620",29.64,25.30,0,334.84,420.50,232.8,222.8,1.052,654979.7,654979.7,32399,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976027,1800231.00
03/31/2017 12:00,2,7.986,ACTIVE,220.06,371.21,60.028,1490976003,"201051344000651","219011344069620",28.84,28.00,0,335.14,422.90,233.0,223.0,1.030,643654.1,643654.1,32759,0,0,0,L,1122011218,0,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976028,1800232.00
03/31/2017 12:00,2,7.840,ACTIVE,214.87,373.61,59.996,1490976003,"274151322000088","219011344069620",28.45,34.80,0,330.03,401.26,225.6,215.8,0.849,866949.3,866949.3,32275,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976029,1800233.00
03/31/2017 12:00,2,5.127,ACTIVE,215.77,458.97,59.996,1490976003,"274151322000068","219011344069620",41.11,34.80,0,413.29,483.62,212.1,202.8,0.813,746255.6,746255.6,33256,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976030,1800234.00
03/31/2017 12:00,2,7.809,ACTIVE,219.16,368.80,59.965,1490976003,"201051344001135","219011344069620",29.38,26.00,0,335.14,422.00,232.2,222.2,1.065,639492.8,639492.8,32774,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976031,1800235.00
03/31/2017 12:00,2,8.361,ACTIVE,218.71,371.21,59.975,1490976003,"201051344000594","219011344069620",29.08,29.50,0,333.33,427.11,246.1,235.6,1.114,660104.1,660104.1,32628,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976032,1800236.00
03/31/2017 12:00,2,8.016,ACTIVE,219.84,371.81,59.938,1490976003,"201051344001203","219011344069620",28.57,29.00,0,336.04,422.60,231.9,221.9,1.069,647985.3,647985.3,32829,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976033,1800237.00
03/31/2017 12:00,2,7.824,ACTIVE,215.09,374.21,59.981,1490976003,"274151322000054","219011344069620",27.35,36.00,0,330.63,400.66,216.7,207.2,0.831,885361.5,885361.5,32173,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976034,1800238.00
03/31/2017 12:00,2,8.270,ACTIVE,219.84,370.60,60.002,1490976003,"201051344000867","219011344069620",28.59,32.20,0,335.44,424.11,239.3,229.0,1.105,645206.6,645206.6,32790,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976035,1800239.00
03/31/2017 12:00,2,7.928,ACTIVE,219.39,370.00,59.996,1490976003,"201051344001093","219011344069620",28.75,27.50,0,334.54,422.60,230.7,220.8,1.039,646882.0,646882.0,32646,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976036,1800240.00
03/31/2017 12:00,2,8.365,ACTIVE,220.74,372.71,60.007,1490976003,"201051344000900","219011344069620",28.49,30.50,0,339.95,426.81,241.2,230.9,1.061,666330.3,666330.3,32137,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976037,1800241.00
03/31/2017 12:00,2,8.256,ACTIVE,220.74,373.31,59.981,1490976003,"201051344000648","219011344069620",28.61,31.30,0,340.85,425.91,239.2,229.0,1.087,655990.3,655990.3,32206,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976038,1800242.00
03/31/2017 12:00,2,8.328,ACTIVE,221.19,373.91,59.981,1490976003,"201051344000569","219011344069620",28.13,29.00,0,339.34,425.01,237.3,227.1,1.114,668531.7,668531.7,32118,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976039,1800243.00
03/31/2017 12:00,2,8.305,ACTIVE,221.42,373.91,59.986,1490976003,"201051344000983","219011344069620",28.35,29.30,0,339.95,425.61,238.3,228.1,1.105,659290.4,659290.4,32313,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976039,1800244.00
03/31/2017 12:00,2,8.293,ACTIVE,221.42,376.62,59.986,1490976003,"201051344001158","219011344069620",28.47,28.50,0,339.95,424.71,238.9,228.6,1.100,645231.9,645231.9,32666,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976040,1800245.00
03/31/2017 12:00,2,8.219,ACTIVE,221.19,371.21,59.975,1490976003,"201051344000576","219011344069620",28.47,33.00,0,339.34,424.71,236.9,226.7,1.083,659205.3,659205.3,32190,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976041,1800246.00
03/31/2017 12:00,2,7.811,ACTIVE,214.64,356.18,59.975,1490976003,"274151322000087","219011344069620",28.35,50.80,0,330.93,402.46,224.0,214.3,0.862,857141.0,857141.0,32546,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976042,1800247.00
03/31/2017 12:15,2,8.521,ACTIVE,220.97,371.81,59.949,1490976904,"201051344000645","219011344069620",28.17,35.80,0,340.25,425.01,242.9,232.5,1.096,658393.6,658393.6,32229,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976905,1800248.00
03/31/2017 12:15,2,8.092,ACTIVE,215.32,376.92,59.938,1490976904,"274151322000085","219011344069620",26.02,39.30,0,334.54,399.46,213.1,203.7,0.804,882897.9,882897.9,32234,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976906,1800249.00
03/31/2017 12:15,2,8.445,ACTIVE,220.06,370.90,59.949,1490976904,"201051344000633","219011344069620",28.73,32.40,0,339.65,425.91,245.6,235.1,1.167,644838.7,644838.7,32765,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976907,1800250.00
03/31/2017 12:15,2,8.562,ACTIVE,221.64,375.41,59.949,1490976904,"201051344000469","219011344069620",28.11,28.50,0,339.34,425.91,243.7,233.3,1.123,647515.7,647515.7,32725,0,0,0,L,1122011218,0,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976907,1800251.00
03/31/2017 12:15,2,8.094,ACTIVE,218.26,369.70,59.944,1490976904,"201051344000646","219011344069620",29.06,26.30,0,333.93,424.41,238.1,227.9,1.092,641233.7,641233.7,32629,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976908,1800252.00
03/31/2017 12:15,2,8.150,ACTIVE,215.32,361.29,59.949,1490976904,"274151322000052","219011344069620",28.67,38.60,0,330.93,404.27,236.4,226.2,0.919,914047.4,914047.4,32004,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976909,1800253.00
03/31/2017 12:15,2,8.021,ACTIVE,219.61,369.70,59.944,1490976904,"201051344000585","219011344069620",29.40,26.80,0,337.24,423.50,238.8,228.5,1.096,651914.5,651914.5,32785,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976910,1800254.00
03/31/2017 12:15,2,8.070,ACTIVE,217.80,367.90,59.938,1490976904,"201051344001230","219011344069620",28.86,28.00,0,334.54,419.00,235.8,225.7,1.087,645540.5,645540.5,32505,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976911,1800255.00
03/31/2017 12:15,2,8.033,ACTIVE,219.61,371.51,59.901,1490976904,"201051344000582","219011344069620",28.75,30.30,0,335.74,424.11,233.9,223.8,1.052,635597.2,635597.2,32703,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976912,1800256.00
03/31/2017 12:15,2,8.074,ACTIVE,218.03,368.80,59.965,1490976904,"201051344000955","219011344069620",29.54,28.30,0,334.84,422.60,241.6,231.3,1.136,653661.2,653661.2,32591,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976913,1800257.00
03/31/2017 12:15,2,5.346,ACTIVE,215.09,433.42,59.959,1490976904,"274151322000094","219011344069620",40.33,36.30,0,404.57,476.41,218.4,208.9,0.835,745760.7,745760.7,33333,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976914,1800258.00
03/31/2017 12:15,2,8.506,ACTIVE,221.42,374.21,59.996,1490976904,"201051344000579","219011344069620",29.04,30.30,0,340.55,427.11,250.1,239.4,1.158,665049.9,665049.9,32557,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976915,1800259.00
03/31/2017 12:15,2,8.158,ACTIVE,217.80,368.20,59.965,1490976904,"201051344000890","219011344069620",28.61,29.30,0,334.84,421.40,236.2,226.1,1.052,647474.7,647474.7,32710,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976916,1800260.00
03/31/2017 12:15,2,8.049,ACTIVE,218.93,369.70,59.965,1490976904,"201051344000438","219011344069620",29.50,28.50,0,334.84,424.71,240.3,230.0,1.100,650375.8,650375.8,32683,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976917,1800261.00
03/31/2017 12:15,2,7.934,ACTIVE,218.26,361.29,59.965,1490976904,"201051344000417","219011344069620",19.02,25.50,0,337.54,396.45,153.0,145.7,0.712,619154.6,619154.6,32996,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976917,1800262.00
03/31/2017 12:15,2,8.021,ACTIVE,214.41,353.47,59.949,1490976904,"274151322000083","219011344069620",28.69,42.00,0,330.03,403.67,233.0,222.9,0.910,904955.0,904955.0,32058,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976918,1800263.00
03/31/2017 12:15,2,8.346,ACTIVE,215.77,371.21,59.954,1490976904,"274151322000076","219011344069620",30.10,41.00,0,334.54,408.18,254.4,243.6,1.021,964220.4,964220.4,32169,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976919,1800264.00
03/31/2017 12:15,2,8.553,ACTIVE,219.61,370.00,59.965,1490976904,"201051344000868","219011344069620",28.19,30.80,0,337.24,425.61,243.9,233.5,1.096,646191.9,646191.9,32757,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976920,1800265.00
03/31/2017 12:15,2,8.475,ACTIVE,215.09,357.08,59.959,1490976904,"274151322000095","219011344069620",29.18,45.00,0,330.33,407.57,250.4,239.8,0.946,955038.5,955038.5,32288,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976921,1800266.00
03/31/2017 12:15,2,8.588,ACTIVE,221.42,367.30,59.965,1490976904,"201051344000988","219011344069620",18.45,27.30,0,342.05,401.26,160.4,152.9,0.738,594224.7,594224.7,32797,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976922,1800267.00
03/31/2017 12:15,2,8.102,ACTIVE,219.16,369.40,59.928,1490976904,"201051344001025","219011344069620",29.12,29.50,0,335.44,423.20,238.7,228.5,1.061,649557.9,649557.9,32871,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976923,1800268.00
03/31/2017 12:15,2,8.592,ACTIVE,221.42,373.31,59.970,1490976904,"201051344000458","219011344069620",28.21,32.40,0,340.25,426.21,245.5,235.0,1.153,658436.2,658436.2,32382,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976924,1800269.00
03/31/2017 12:15,2,8.570,ACTIVE,221.64,374.51,59.975,1490976904,"201051344000853","219011344069620",28.15,30.50,0,340.25,428.31,244.5,234.0,1.127,658690.1,658690.1,32225,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976925,1800270.00
03/31/2017 12:15,2,7.996,ACTIVE,218.03,369.10,59.986,1490976904,"201051344000685","219011344069620",29.68,27.00,0,334.54,422.60,240.2,229.9,1.131,650545.0,650545.0,32568,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976926,1800271.00
03/31/2017 12:15,2,8.135,ACTIVE,219.39,369.10,59.981,1490976904,"201051344000917","219011344069620",28.69,30.50,0,335.14,423.50,236.2,226.1,1.100,647227.3,647227.3,32552,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976926,1800272.00
03/31/2017 12:15,2,8.104,ACTIVE,218.03,370.00,59.949,1490976904,"201051344001145","219011344069620",29.08,27.30,0,334.54,422.60,238.7,228.5,1.083,655035.8,655035.8,32400,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976927,1800273.00
03/31/2017 12:15,2,8.141,ACTIVE,219.84,373.01,59.981,1490976904,"201051344000651","219011344069620",28.98,29.80,0,338.44,424.11,238.9,228.7,1.096,643710.4,643710.4,32760,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976928,1800274.00
03/31/2017 12:15,2,8.057,ACTIVE,215.32,371.81,59.970,1490976904,"274151322000088","219011344069620",28.23,36.50,0,332.13,402.77,230.2,220.3,0.857,867003.5,867003.5,32276,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976929,1800275.00
03/31/2017 12:15,2,5.586,ACTIVE,216.00,443.34,59.986,1490976904,"274151322000068","219011344069620",38.63,36.00,0,405.17,478.51,218.9,209.3,0.840,746307.4,746307.4,33257,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976930,1800276.00
03/31/2017 12:15,2,8.004,ACTIVE,219.16,369.40,60.034,1490976904,"201051344001135","219011344069620",29.44,27.80,0,334.84,424.11,238.8,228.6,1.100,639549.0,639549.0,32775,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976931,1800277.00
03/31/2017 12:15,2,8.521,ACTIVE,218.93,371.51,59.986,1490976904,"201051344000594","219011344069620",29.24,31.00,0,333.63,428.31,252.2,241.5,1.145,660163.5,660163.5,32629,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976932,1800278.00
03/31/2017 12:15,2,8.105,ACTIVE,219.39,369.70,59.986,1490976904,"201051344001203","219011344069620",28.92,31.80,0,337.54,424.41,237.3,227.1,1.114,648041.3,648041.3,32830,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976933,1800279.00
03/31/2017 12:15,2,8.043,ACTIVE,215.32,357.38,60.007,1490976904,"274151322000054","219011344069620",27.06,38.00,0,331.53,401.56,220.4,210.8,0.844,885413.5,885413.5,32174,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976934,1800280.00
03/31/2017 12:15,2,8.594,ACTIVE,220.06,370.60,59.991,1490976904,"201051344000867","219011344069620",28.07,34.30,0,336.34,425.91,244.0,233.6,1.105,645264.3,645264.3,32791,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976935,1800281.00
03/31/2017 12:15,2,8.094,ACTIVE,219.16,371.51,59.965,1490976904,"201051344001093","219011344069620",28.71,29.00,0,336.34,423.20,235.3,225.2,1.043,646937.6,646937.6,32647,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976936,1800282.00
03/31/2017 12:15,2,8.688,ACTIVE,220.74,375.11,59.991,1490976904,"201051344000900","219011344069620",27.99,32.80,0,338.44,426.21,246.1,235.6,1.092,666388.4,666388.4,32138,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976937,1800283.00
03/31/2017 12:15,2,8.494,ACTIVE,220.52,373.01,59.991,1490976904,"201051344000648","219011344069620",28.45,32.60,0,339.65,427.71,244.6,234.2,1.109,656047.9,656047.9,32207,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976938,1800284.00
03/31/2017 12:15,2,8.584,ACTIVE,221.19,373.01,60.007,1490976904,"201051344000569","219011344069620",27.91,30.80,0,339.04,425.61,242.5,232.1,1.114,668588.8,668588.8,32119,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976939,1800285.00
03/31/2017 12:15,2,8.463,ACTIVE,221.42,373.01,59.965,1490976904,"201051344000983","219011344069620",28.45,31.50,0,338.44,426.51,243.6,233.2,1.140,659347.8,659347.8,32314,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976940,1800286.00
03/31/2017 12:15,2,8.604,ACTIVE,221.42,372.71,60.007,1490976904,"201051344001158","219011344069620",28.15,29.50,0,339.65,425.91,245.2,234.8,1.123,645289.5,645289.5,32667,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976941,1800287.00
03/31/2017 12:15,2,8.531,ACTIVE,221.19,375.71,59.996,1490976904,"201051344000576","219011344069620",27.97,34.30,0,339.65,425.91,241.5,231.2,1.096,659262.3,659262.3,32191,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976942,1800288.00
03/31/2017 12:15,2,8.016,ACTIVE,215.09,378.72,59.991,1490976904,"274151322000087","219011344069620",28.19,52.80,0,333.33,403.37,228.6,218.7,0.866,857194.9,857194.9,32547,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490976943,1800289.00
03/31/2017 12:30,2,8.838,ACTIVE,221.42,371.51,59.970,1490977805,"201051344000645","219011344069620",27.57,37.00,0,340.25,426.51,246.8,236.3,1.105,658452.7,658452.7,32230,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977806,1800290.00
03/31/2017 12:30,2,8.279,ACTIVE,215.09,358.28,59.975,1490977805,"274151322000085","219011344069620",25.66,40.60,0,336.64,400.36,215.2,205.8,0.822,882949.4,882949.4,32235,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977807,1800291.00
03/31/2017 12:30,2,8.762,ACTIVE,220.52,373.31,59.949,1490977805,"201051344000633","219011344069620",28.09,32.40,0,339.34,428.01,249.2,238.6,1.153,644898.3,644898.3,32766,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977807,1800292.00
03/31/2017 12:30,2,8.697,ACTIVE,221.87,376.31,59.965,1490977805,"201051344000469","219011344069620",28.13,29.00,0,339.34,427.71,248.0,237.4,1.136,647575.0,647575.0,32726,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977808,1800293.00
03/31/2017 12:30,2,8.240,ACTIVE,218.71,372.11,59.954,1490977805,"201051344000646","219011344069620",29.08,26.80,0,333.03,426.81,242.6,232.2,1.114,641291.6,641291.6,32630,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977809,1800294.00
03/31/2017 12:30,2,8.230,ACTIVE,215.32,367.60,59.970,1490977805,"274151322000052","219011344069620",28.88,40.40,0,333.63,405.47,240.8,230.5,0.937,914104.6,914104.6,32005,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977810,1800295.00
03/31/2017 12:30,2,8.381,ACTIVE,220.29,372.11,59.970,1490977805,"201051344000585","219011344069620",28.59,27.50,0,340.25,425.31,242.6,232.2,1.109,651972.5,651972.5,32786,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977811,1800296.00
03/31/2017 12:30,2,8.166,ACTIVE,218.26,370.30,59.970,1490977805,"201051344001230","219011344069620",29.02,28.50,0,333.33,420.20,239.9,229.6,1.100,645597.8,645597.8,32506,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977812,1800297.00
03/31/2017 12:30,2,8.232,ACTIVE,220.29,371.81,59.970,1490977805,"201051344000582","219011344069620",28.53,32.60,0,340.25,426.21,237.9,227.7,1.056,635653.9,635653.9,32704,0,0,0,L,1122011218,0,125.85,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977813,1800298.00
03/31/2017 12:30,2,8.256,ACTIVE,218.71,369.40,59.986,1490977805,"201051344000955","219011344069620",29.36,29.30,0,334.54,425.01,245.5,235.0,1.140,653719.9,653719.9,32592,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977814,1800299.00
03/31/2017 12:30,2,5.543,ACTIVE,215.32,443.04,59.981,1490977805,"274151322000094","219011344069620",39.46,37.80,0,400.06,474.90,221.4,211.8,0.857,745813.5,745813.5,33334,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977815,1800300.00
03/31/2017 12:30,2,8.561,ACTIVE,221.87,375.41,59.981,1490977805,"201051344000579","219011344069620",29.30,29.80,0,339.95,431.62,254.1,243.3,1.176,665110.6,665110.6,32558,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977816,1800301.00
03/31/2017 12:30,2,8.295,ACTIVE,218.71,367.60,59.970,1490977805,"201051344000890","219011344069620",28.65,29.30,0,334.54,424.71,240.4,230.1,1.100,647532.1,647532.1,32711,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977817,1800302.00
03/31/2017 12:30,2,8.266,ACTIVE,219.39,372.71,59.949,1490977805,"201051344000438","219011344069620",29.24,29.80,0,341.15,427.11,244.6,234.1,1.123,650434.1,650434.1,32684,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977817,1800303.00
03/31/2017 12:30,2,8.164,ACTIVE,219.16,362.19,60.012,1490977805,"201051344000417","219011344069620",18.81,26.30,0,338.74,396.45,155.7,148.3,0.725,619191.6,619191.6,32997,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977818,1800304.00
03/31/2017 12:30,2,8.199,ACTIVE,215.32,375.71,59.991,1490977805,"274151322000083","219011344069620",28.53,43.60,0,330.03,405.47,236.7,226.5,0.932,905011.3,905011.3,32059,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977819,1800305.00
03/31/2017 12:30,2,8.260,ACTIVE,216.22,375.41,59.981,1490977805,"274151322000076","219011344069620",30.40,42.30,0,334.54,407.87,254.1,243.3,0.981,964281.3,964281.3,32170,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977820,1800306.00
03/31/2017 12:30,2,8.770,ACTIVE,220.06,370.90,60.002,1490977805,"201051344000868","219011344069620",27.81,31.00,0,340.25,428.01,246.8,236.3,1.096,646251.0,646251.0,32758,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977821,1800307.00
03/31/2017 12:30,2,8.703,ACTIVE,215.09,358.58,59.986,1490977805,"274151322000095","219011344069620",28.73,46.20,0,328.52,407.57,252.6,241.9,0.941,955099.0,955099.0,32289,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977822,1800308.00
03/31/2017 12:30,2,8.824,ACTIVE,221.87,367.30,59.981,1490977805,"201051344000988","219011344069620",18.19,27.50,0,341.75,402.77,162.6,155.0,0.747,594263.5,594263.5,32798,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977823,1800309.00
03/31/2017 12:30,2,8.213,ACTIVE,219.84,368.80,59.991,1490977805,"201051344001025","219011344069620",29.06,30.30,0,342.05,425.31,241.8,231.4,1.078,649615.8,649615.8,32872,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977824,1800310.00
03/31/2017 12:30,2,8.775,ACTIVE,221.87,375.71,59.975,1490977805,"201051344000458","219011344069620",28.07,33.30,0,340.25,428.61,249.4,238.8,1.158,658495.9,658495.9,32383,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977825,1800311.00
03/31/2017 12:30,2,8.775,ACTIVE,222.10,374.81,59.991,1490977805,"201051344000853","219011344069620",27.95,30.80,0,339.34,431.32,248.2,237.7,1.140,658749.4,658749.4,32226,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977826,1800312.00
03/31/2017 12:30,2,8.367,ACTIVE,218.26,371.81,59.970,1490977805,"201051344000685","219011344069620",28.88,28.50,0,335.44,424.71,244.6,234.1,1.145,650603.4,650603.4,32569,0,0,0,L,1122011218,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977826,1800313.00
03/31/2017 12:30,2,8.205,ACTIVE,219.84,370.00,59.986,1490977805,"201051344000917","219011344069620",28.92,32.40,0,341.15,425.91,240.1,229.8,1.123,647284.6,647284.6,32553,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977827,1800314.00
03/31/2017 12:30,2,8.336,ACTIVE,218.48,371.51,60.007,1490977805,"201051344001145","219011344069620",28.78,28.50,0,334.84,425.91,243.1,232.7,1.105,655093.7,655093.7,32401,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977828,1800315.00
03/31/2017 12:30,2,8.271,ACTIVE,220.29,372.71,59.981,1490977805,"201051344000651","219011344069620",28.94,31.50,0,340.55,425.91,242.4,232.0,1.087,643768.3,643768.3,32761,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977829,1800316.00
03/31/2017 12:30,2,8.238,ACTIVE,215.09,370.00,59.986,1490977805,"274151322000088","219011344069620",27.85,38.40,0,332.43,403.97,232.4,222.4,0.879,867059.1,867059.1,32277,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977830,1800317.00
03/31/2017 12:30,2,5.574,ACTIVE,216.22,430.42,59.959,1490977805,"274151322000068","219011344069620",39.42,36.80,0,403.07,481.82,221.8,212.2,0.835,746360.6,746360.6,33258,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977831,1800318.00
03/31/2017 12:30,2,8.215,ACTIVE,219.61,371.81,59.996,1490977805,"201051344001135","219011344069620",29.04,29.00,0,336.64,426.51,241.6,231.3,1.109,639606.8,639606.8,32776,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977832,1800319.00
03/31/2017 12:30,2,8.697,ACTIVE,219.39,375.41,59.991,1490977805,"201051344000594","219011344069620",28.90,31.80,0,333.03,429.22,254.2,243.5,1.136,660224.4,660224.4,32630,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977833,1800320.00
03/31/2017 12:30,2,8.320,ACTIVE,220.06,372.41,59.949,1490977805,"201051344001203","219011344069620",28.51,33.30,0,341.45,426.21,240.1,229.8,1.114,648098.8,648098.8,32831,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977834,1800321.00
03/31/2017 12:30,2,8.279,ACTIVE,215.54,374.81,59.991,1490977805,"274151322000054","219011344069620",26.52,40.20,0,336.34,402.16,222.2,212.6,0.840,885466.7,885466.7,32175,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977835,1800322.00
03/31/2017 12:30,2,8.703,ACTIVE,220.52,371.51,59.991,1490977805,"201051344000867","219011344069620",28.05,35.20,0,340.85,428.01,247.2,236.6,1.123,645323.5,645323.5,32792,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977836,1800323.00
03/31/2017 12:30,2,8.283,ACTIVE,220.06,371.81,60.007,1490977805,"201051344001093","219011344069620",28.43,31.00,0,341.15,425.01,238.3,228.1,1.078,646994.6,646994.6,32648,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977837,1800324.00
03/31/2017 12:30,2,8.738,ACTIVE,220.97,373.01,59.981,1490977805,"201051344000900","219011344069620",28.19,33.30,0,339.04,428.01,249.3,238.7,1.105,666448.1,666448.1,32139,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977838,1800325.00
03/31/2017 12:30,2,8.580,ACTIVE,220.97,370.90,59.996,1490977805,"201051344000648","219011344069620",28.47,33.80,0,340.25,429.82,247.1,236.5,1.118,656107.2,656107.2,32208,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977839,1800326.00
03/31/2017 12:30,2,8.695,ACTIVE,220.74,375.71,60.002,1490977805,"201051344000569","219011344069620",27.97,30.80,0,338.74,427.71,246.2,235.7,1.123,668647.6,668647.6,32120,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977839,1800327.00
03/31/2017 12:30,2,8.697,ACTIVE,221.19,374.81,59.991,1490977805,"201051344000983","219011344069620",28.09,32.00,0,338.14,428.31,247.5,236.9,1.140,659406.9,659406.9,32315,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977840,1800328.00
03/31/2017 12:30,2,8.807,ACTIVE,221.64,375.11,59.986,1490977805,"201051344001158","219011344069620",27.81,30.00,0,339.04,428.01,248.1,237.6,1.140,645348.9,645348.9,32668,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977841,1800329.00
03/31/2017 12:30,2,8.740,ACTIVE,221.42,371.81,60.002,1490977805,"201051344000576","219011344069620",27.61,35.80,0,339.04,427.71,244.4,234.0,1.118,659320.8,659320.8,32192,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977842,1800330.00
03/31/2017 12:30,2,8.238,ACTIVE,215.54,377.52,59.981,1490977805,"274151322000087","219011344069620",27.57,55.00,0,332.43,403.97,229.9,220.0,0.862,857250.1,857250.1,32548,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490977843,1800331.00
03/31/2017 12:45,2,8.697,ACTIVE,221.42,375.71,59.949,1490978703,"201051344000645","219011344069620",28.80,37.00,0,339.65,428.01,253.5,242.7,1.176,658512.2,658512.2,32231,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978705,1800332.00
03/31/2017 12:45,2,8.426,ACTIVE,215.54,357.08,59.981,1490978703,"274151322000085","219011344069620",25.82,41.50,0,336.64,401.26,220.6,211.0,0.840,883001.1,883001.1,32236,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978705,1800333.00
03/31/2017 12:45,2,8.463,ACTIVE,220.29,372.41,59.991,1490978703,"201051344000633","219011344069620",29.66,33.00,0,339.04,428.91,254.1,243.4,1.207,644958.4,644958.4,32767,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978706,1800334.00
03/31/2017 12:45,2,8.637,ACTIVE,222.10,375.71,59.991,1490978703,"201051344000469","219011344069620",29.02,28.50,0,338.74,428.91,254.0,243.3,1.176,647634.7,647634.7,32727,0,0,0,L,1122011218,0,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978707,1800335.00
03/31/2017 12:45,2,8.383,ACTIVE,219.16,372.11,59.975,1490978703,"201051344000646","219011344069620",29.54,26.50,0,333.63,428.61,250.8,240.1,1.153,641350.2,641350.2,32631,0,0,0,L,1122011218,0,125.62,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978708,1800336.00
03/31/2017 12:45,2,8.430,ACTIVE,215.54,384.73,59.970,1490978703,"274151322000052","219011344069620",28.82,41.80,0,334.54,406.97,246.1,235.6,0.959,914162.5,914162.5,32006,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978709,1800337.00
03/31/2017 12:45,2,8.541,ACTIVE,220.29,370.60,59.944,1490978703,"201051344000585","219011344069620",29.08,27.50,0,340.85,427.71,251.4,240.7,1.136,652031.2,652031.2,32787,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978710,1800338.00
03/31/2017 12:45,2,8.393,ACTIVE,218.48,367.60,59.975,1490978703,"201051344001230","219011344069620",29.10,29.50,0,333.93,422.90,247.4,236.9,1.114,645655.8,645655.8,32507,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978711,1800339.00
03/31/2017 12:45,2,8.430,ACTIVE,220.29,374.51,59.981,1490978703,"201051344000582","219011344069620",28.75,32.80,0,340.55,428.31,245.3,234.9,1.105,635711.4,635711.4,32705,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978712,1800340.00
03/31/2017 12:45,2,8.527,ACTIVE,218.93,372.41,59.975,1490978703,"201051344000955","219011344069620",29.30,29.80,0,335.14,427.71,252.9,242.2,1.180,653779.2,653779.2,32593,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978713,1800341.00
03/31/2017 12:45,2,5.578,ACTIVE,215.32,437.63,59.975,1490978703,"274151322000094","219011344069620",40.18,39.30,0,397.05,474.00,227.2,217.3,0.871,745866.8,745866.8,33335,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978714,1800342.00
03/31/2017 12:45,2,8.232,ACTIVE,221.87,374.51,59.986,1490978703,"201051344000579","219011344069620",30.53,29.80,0,338.74,432.82,254.6,243.8,1.180,665171.3,665171.3,32559,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978715,1800343.00
03/31/2017 12:45,2,8.463,ACTIVE,218.48,370.30,59.959,1490978703,"201051344000890","219011344069620",28.98,29.80,0,333.63,427.11,248.4,237.8,1.127,647590.2,647590.2,32712,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978716,1800344.00
03/31/2017 12:45,2,8.344,ACTIVE,219.39,373.61,59.949,1490978703,"201051344000438","219011344069620",29.82,29.50,0,340.85,428.31,252.1,241.4,1.167,650493.2,650493.2,32685,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978716,1800345.00
03/31/2017 12:45,2,8.395,ACTIVE,218.93,362.49,59.970,1490978703,"201051344000417","219011344069620",18.89,25.50,0,338.44,397.35,160.7,153.1,0.747,619229.0,619229.0,32998,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978717,1800346.00
03/31/2017 12:45,2,8.322,ACTIVE,214.87,365.80,59.970,1490978703,"274151322000083","219011344069620",28.78,43.80,0,330.33,405.77,242.5,232.1,0.963,905068.4,905068.4,32060,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978718,1800347.00
03/31/2017 12:45,2,8.025,ACTIVE,216.22,378.42,59.981,1490978703,"274151322000076","219011344069620",31.37,42.50,0,333.63,407.57,253.3,242.5,0.986,964342.1,964342.1,32171,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978719,1800348.00
03/31/2017 12:45,2,8.727,ACTIVE,220.06,370.90,59.959,1490978703,"201051344000868","219011344069620",28.78,32.20,0,339.95,429.22,254.1,243.3,1.145,646310.7,646310.7,32759,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978720,1800349.00
