ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 12:45,2,8.240,ACTIVE,214.64,360.38,59.965,1490978703,"274151322000095","219011344069620",30.53,46.80,0,329.43,408.48,255.2,244.4,0.959,955159.6,955159.6,32290,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978721,1800350.00
03/31/2017 12:45,2,8.973,ACTIVE,221.87,367.30,59.965,1490978703,"201051344000988","219011344069620",18.43,28.30,0,341.45,403.67,167.5,159.7,0.765,594302.6,594302.6,32799,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978722,1800351.00
03/31/2017 12:45,2,8.521,ACTIVE,219.84,374.51,59.949,1490978703,"201051344001025","219011344069620",29.12,30.30,0,341.15,428.61,251.2,240.5,1.087,649674.5,649674.5,32873,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978723,1800352.00
03/31/2017 12:45,2,8.551,ACTIVE,221.87,375.11,59.970,1490978703,"201051344000458","219011344069620",29.40,34.00,0,339.65,428.61,254.6,243.8,1.193,658556.0,658556.0,32384,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978724,1800353.00
03/31/2017 12:45,2,8.713,ACTIVE,222.32,376.01,59.965,1490978703,"201051344000853","219011344069620",28.82,31.30,0,340.25,432.22,254.3,243.5,1.171,658809.3,658809.3,32227,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978725,1800354.00
03/31/2017 12:45,2,8.516,ACTIVE,218.26,372.11,59.965,1490978703,"201051344000685","219011344069620",29.24,28.50,0,335.14,427.11,252.0,241.3,1.193,650662.5,650662.5,32570,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978726,1800355.00
03/31/2017 12:45,2,8.436,ACTIVE,219.84,373.91,59.954,1490978703,"201051344000917","219011344069620",29.04,32.40,0,341.45,426.51,248.1,237.6,1.176,647342.7,647342.7,32554,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978727,1800356.00
03/31/2017 12:45,2,8.438,ACTIVE,218.48,370.90,59.965,1490978703,"201051344001145","219011344069620",29.34,29.30,0,333.93,427.41,250.8,240.2,1.136,655152.5,655152.5,32402,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978728,1800357.00
03/31/2017 12:45,2,8.588,ACTIVE,220.29,374.81,59.975,1490978703,"201051344000651","219011344069620",28.84,30.80,0,340.55,427.71,250.8,240.2,1.131,643827.0,643827.0,32762,0,0,0,L,1122011218,0,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978728,1800358.00
03/31/2017 12:45,2,8.418,ACTIVE,215.09,366.40,59.959,1490978703,"274151322000088","219011344069620",28.09,38.80,0,335.74,405.17,239.4,229.1,0.915,867115.3,867115.3,32278,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978729,1800359.00
03/31/2017 12:45,2,5.645,ACTIVE,216.22,458.07,59.959,1490978703,"274151322000068","219011344069620",40.30,38.20,0,399.46,481.21,230.6,220.6,0.884,746414.5,746414.5,33259,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978730,1800360.00
03/31/2017 12:45,2,8.477,ACTIVE,220.06,371.51,59.970,1490978703,"201051344001135","219011344069620",29.22,30.00,0,341.15,428.31,250.8,240.1,1.149,639665.5,639665.5,32777,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978731,1800361.00
03/31/2017 12:45,2,8.135,ACTIVE,219.61,371.51,59.975,1490978703,"201051344000594","219011344069620",30.89,32.60,0,334.24,429.22,254.3,243.5,1.109,660285.1,660285.1,32631,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978732,1800362.00
03/31/2017 12:45,2,8.537,ACTIVE,220.06,369.10,59.954,1490978703,"201051344001203","219011344069620",28.77,32.80,0,342.05,428.01,248.8,238.2,1.153,648157.0,648157.0,32832,0,0,0,L,1122011218,0,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978733,1800363.00
03/31/2017 12:45,2,8.441,ACTIVE,215.54,355.58,59.975,1490978703,"274151322000054","219011344069620",26.74,41.50,0,336.04,403.67,228.5,218.6,0.871,885520.3,885520.3,32176,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978734,1800364.00
03/31/2017 12:45,2,8.658,ACTIVE,220.74,374.51,59.981,1490978703,"201051344000867","219011344069620",29.04,36.50,0,339.95,429.52,254.5,243.7,1.140,645383.3,645383.3,32793,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978735,1800365.00
03/31/2017 12:45,2,8.432,ACTIVE,219.84,372.41,59.954,1490978703,"201051344001093","219011344069620",28.84,30.80,0,341.15,427.41,246.2,235.7,1.087,647052.3,647052.3,32649,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978736,1800366.00
03/31/2017 12:45,2,8.500,ACTIVE,221.19,373.91,59.981,1490978703,"201051344000900","219011344069620",29.44,34.30,0,338.44,429.22,253.4,242.6,1.123,666508.3,666508.3,32140,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978737,1800367.00
03/31/2017 12:45,2,8.574,ACTIVE,220.97,371.81,59.986,1490978703,"201051344000648","219011344069620",29.26,34.50,0,338.74,430.42,253.9,243.1,1.145,656167.0,656167.0,32209,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978738,1800368.00
03/31/2017 12:45,2,8.816,ACTIVE,221.42,374.81,59.965,1490978703,"201051344000569","219011344069620",28.39,31.30,0,338.44,429.82,253.4,242.7,1.158,668707.1,668707.1,32121,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978739,1800369.00
03/31/2017 12:45,2,8.742,ACTIVE,221.87,376.31,59.975,1490978703,"201051344000983","219011344069620",28.71,32.60,0,338.14,428.91,254.0,243.2,1.162,659466.7,659466.7,32316,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978740,1800370.00
03/31/2017 12:45,2,8.654,ACTIVE,222.10,375.71,59.975,1490978703,"201051344001158","219011344069620",29.02,30.30,0,338.74,428.01,254.2,243.5,1.162,645408.9,645408.9,32669,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978741,1800371.00
03/31/2017 12:45,2,8.871,ACTIVE,221.64,374.81,59.970,1490978703,"201051344000576","219011344069620",28.09,36.00,0,339.65,432.22,252.4,241.7,1.162,659380.0,659380.0,32193,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978742,1800372.00
03/31/2017 12:45,2,8.354,ACTIVE,215.54,368.80,59.981,1490978703,"274151322000087","219011344069620",28.11,55.30,0,332.13,405.47,237.8,227.6,0.906,857305.8,857305.8,32549,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490978743,1800373.00
03/31/2017 13:00,2,8.926,ACTIVE,221.19,370.60,59.944,1490979604,"201051344000645","219011344069620",27.73,38.80,0,339.34,428.31,250.6,240.0,1.127,658572.7,658572.7,32232,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979605,1800374.00
03/31/2017 13:00,2,8.354,ACTIVE,215.32,360.69,59.959,1490979604,"274151322000085","219011344069620",25.96,41.30,0,336.04,401.56,219.6,210.0,0.831,883053.7,883053.7,32237,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979606,1800375.00
03/31/2017 13:00,2,8.879,ACTIVE,220.06,374.21,60.002,1490979604,"201051344000633","219011344069620",28.19,33.30,0,338.74,428.91,253.3,242.6,1.198,645019.2,645019.2,32768,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979607,1800376.00
03/31/2017 13:00,2,8.824,ACTIVE,221.64,376.92,59.965,1490979604,"201051344000469","219011344069620",28.07,29.00,0,338.44,428.61,250.8,240.1,1.153,647695.2,647695.2,32728,0,0,0,L,1122011218,0,125.17,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979608,1800377.00
03/31/2017 13:00,2,8.410,ACTIVE,218.93,371.51,59.975,1490979604,"201051344000646","219011344069620",29.10,27.00,0,333.03,428.91,247.7,237.1,1.123,641409.9,641409.9,32632,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979609,1800378.00
03/31/2017 13:00,2,8.445,ACTIVE,215.32,380.22,59.938,1490979604,"274151322000052","219011344069620",28.51,42.30,0,333.93,406.97,243.8,233.3,0.946,914221.3,914221.3,32007,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979609,1800379.00
03/31/2017 13:00,2,8.445,ACTIVE,220.29,373.01,59.975,1490979604,"201051344000585","219011344069620",29.08,27.50,0,340.25,427.71,248.7,238.1,1.140,652091.1,652091.1,32788,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979610,1800380.00
03/31/2017 13:00,2,8.293,ACTIVE,218.26,372.11,60.007,1490979604,"201051344001230","219011344069620",29.14,29.30,0,333.33,425.31,244.7,234.3,1.131,645714.8,645714.8,32508,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979611,1800381.00
03/31/2017 13:00,2,8.398,ACTIVE,220.29,371.51,59.965,1490979604,"201051344000582","219011344069620",28.65,33.00,0,340.25,428.31,243.6,233.2,1.092,635770.0,635770.0,32706,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979612,1800382.00
03/31/2017 13:00,2,8.461,ACTIVE,219.16,371.51,59.975,1490979604,"201051344000955","219011344069620",29.22,30.00,0,334.24,427.71,250.4,239.7,1.167,653839.6,653839.6,32594,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979613,1800383.00
03/31/2017 13:00,2,5.490,ACTIVE,215.09,437.33,59.959,1490979604,"274151322000094","219011344069620",40.41,38.80,0,399.16,475.50,225.3,215.6,0.871,745921.2,745921.2,33336,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979614,1800384.00
03/31/2017 13:00,2,8.453,ACTIVE,221.87,374.21,59.965,1490979604,"201051344000579","219011344069620",29.74,31.30,0,338.74,432.52,254.7,243.9,1.189,665232.1,665232.1,32560,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979615,1800385.00
03/31/2017 13:00,2,8.508,ACTIVE,218.71,370.30,59.970,1490979604,"201051344000890","219011344069620",28.53,30.50,0,334.24,426.51,245.7,235.2,1.123,647649.3,647649.3,32713,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979616,1800386.00
03/31/2017 13:00,2,8.438,ACTIVE,219.61,372.71,59.981,1490979604,"201051344000438","219011344069620",29.22,30.00,0,340.85,429.22,249.8,239.2,1.149,650553.3,650553.3,32686,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979617,1800387.00
03/31/2017 13:00,2,8.410,ACTIVE,219.16,362.49,60.002,1490979604,"201051344000417","219011344069620",18.65,26.80,0,342.35,399.16,158.9,151.4,0.734,619267.1,619267.1,32999,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979618,1800388.00
03/31/2017 13:00,2,8.359,ACTIVE,214.87,357.98,59.981,1490979604,"274151322000083","219011344069620",28.39,44.00,0,330.93,406.37,240.2,230.0,0.959,905126.2,905126.2,32061,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979618,1800389.00
03/31/2017 13:00,2,8.113,ACTIVE,216.22,363.39,59.965,1490979604,"274151322000076","219011344069620",31.01,43.00,0,333.93,406.97,254.7,243.9,1.003,964402.9,964402.9,32172,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979619,1800390.00
03/31/2017 13:00,2,8.943,ACTIVE,220.06,374.21,59.965,1490979604,"201051344000868","219011344069620",27.77,32.60,0,339.95,429.82,251.5,240.8,1.127,646371.3,646371.3,32760,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979620,1800391.00
03/31/2017 13:00,2,8.340,ACTIVE,214.87,379.32,59.965,1490979604,"274151322000095","219011344069620",30.16,46.00,0,329.43,409.38,254.5,243.7,0.946,955220.5,955220.5,32291,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979621,1800392.00
03/31/2017 13:00,2,8.953,ACTIVE,221.87,367.60,59.981,1490979604,"201051344000988","219011344069620",18.13,28.50,0,342.05,403.97,164.4,156.8,0.756,594342.2,594342.2,32800,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979622,1800393.00
03/31/2017 13:00,2,8.543,ACTIVE,219.84,371.51,59.981,1490979604,"201051344001025","219011344069620",28.71,30.50,0,340.85,428.61,248.3,237.7,1.105,649734.3,649734.3,32874,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979623,1800394.00
03/31/2017 13:00,2,8.895,ACTIVE,221.64,374.81,59.959,1490979604,"201051344000458","219011344069620",28.03,34.50,0,339.04,429.22,252.3,241.6,1.162,658616.7,658616.7,32385,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979624,1800395.00
03/31/2017 13:00,2,8.908,ACTIVE,222.10,374.51,59.975,1490979604,"201051344000853","219011344069620",27.85,31.50,0,339.95,432.52,251.0,240.4,1.153,658869.9,658869.9,32228,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979625,1800396.00
03/31/2017 13:00,2,8.410,ACTIVE,218.26,370.30,59.970,1490979604,"201051344000685","219011344069620",29.32,29.00,0,334.54,427.11,249.8,239.1,1.176,650722.7,650722.7,32571,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979626,1800397.00
03/31/2017 13:00,2,8.400,ACTIVE,219.84,372.11,59.965,1490979604,"201051344000917","219011344069620",28.90,32.40,0,340.85,427.41,245.8,235.4,1.140,647401.9,647401.9,32555,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979627,1800398.00
03/31/2017 13:00,2,8.412,ACTIVE,218.26,370.30,59.965,1490979604,"201051344001145","219011344069620",29.10,29.00,0,335.14,427.71,247.9,237.4,1.118,655212.3,655212.3,32403,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979627,1800399.00
03/31/2017 13:00,2,8.439,ACTIVE,220.29,375.41,59.981,1490979604,"201051344000651","219011344069620",29.04,31.30,0,339.95,428.01,248.3,237.7,1.114,643886.8,643886.8,32763,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979628,1800400.00
03/31/2017 13:00,2,8.295,ACTIVE,215.09,386.53,59.975,1490979604,"274151322000088","219011344069620",28.19,39.00,0,335.14,406.07,236.7,226.6,0.879,867172.3,867172.3,32279,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979629,1800401.00
03/31/2017 13:00,2,5.641,ACTIVE,216.00,428.31,59.975,1490979604,"274151322000068","219011344069620",39.76,37.50,0,406.97,482.12,227.4,217.5,0.875,746469.2,746469.2,33260,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979630,1800402.00
03/31/2017 13:00,2,8.416,ACTIVE,219.84,372.41,59.959,1490979604,"201051344001135","219011344069620",29.04,29.80,0,341.45,428.31,247.5,237.0,1.136,639725.2,639725.2,32778,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979631,1800403.00
03/31/2017 13:00,2,8.318,ACTIVE,219.39,374.21,60.007,1490979604,"201051344000594","219011344069620",30.24,32.20,0,335.14,428.91,254.4,243.7,1.145,660345.9,660345.9,32632,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979632,1800404.00
03/31/2017 13:00,2,8.412,ACTIVE,220.29,371.81,59.986,1490979604,"201051344001203","219011344069620",28.86,33.30,0,340.85,428.31,245.8,235.3,1.136,648216.2,648216.2,32833,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979633,1800405.00
03/31/2017 13:00,2,8.359,ACTIVE,215.54,374.21,59.965,1490979604,"274151322000054","219011344069620",26.72,41.80,0,335.74,403.67,226.1,216.3,0.857,885574.7,885574.7,32177,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979634,1800406.00
03/31/2017 13:00,2,8.766,ACTIVE,220.29,371.81,59.981,1490979604,"201051344000867","219011344069620",28.35,37.30,0,339.65,428.61,251.7,241.0,1.140,645443.9,645443.9,32794,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979635,1800407.00
03/31/2017 13:00,2,8.359,ACTIVE,219.84,371.51,59.975,1490979604,"201051344001093","219011344069620",28.77,31.50,0,340.85,427.11,243.6,233.1,1.087,647111.0,647111.0,32650,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979636,1800408.00
03/31/2017 13:00,2,8.936,ACTIVE,221.19,375.71,59.975,1490979604,"201051344000900","219011344069620",27.97,35.00,0,338.14,429.22,253.1,242.4,1.123,666569.1,666569.1,32141,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979637,1800409.00
03/31/2017 13:00,2,8.785,ACTIVE,221.19,373.31,59.981,1490979604,"201051344000648","219011344069620",28.23,34.30,0,339.04,430.42,251.2,240.5,1.136,656227.5,656227.5,32210,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979637,1800410.00
03/31/2017 13:00,2,8.873,ACTIVE,221.42,375.11,59.981,1490979604,"201051344000569","219011344069620",27.73,32.00,0,338.14,429.22,249.1,238.5,1.149,668767.3,668767.3,32122,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979638,1800411.00
03/31/2017 13:00,2,8.793,ACTIVE,221.87,375.11,59.965,1490979604,"201051344000983","219011344069620",28.11,32.60,0,338.74,429.22,250.2,239.6,1.149,659527.1,659527.1,32317,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979639,1800412.00
03/31/2017 13:00,2,8.883,ACTIVE,221.87,376.62,59.970,1490979604,"201051344001158","219011344069620",27.87,31.00,0,338.74,430.72,250.7,240.1,1.158,645469.4,645469.4,32670,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979640,1800413.00
03/31/2017 13:00,2,8.861,ACTIVE,221.64,376.62,59.959,1490979604,"201051344000576","219011344069620",27.71,37.30,0,338.74,431.92,248.6,238.0,1.136,659439.9,659439.9,32194,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979641,1800414.00
03/31/2017 13:00,2,8.266,ACTIVE,215.32,378.42,59.965,1490979604,"274151322000087","219011344069620",28.13,55.30,0,330.33,406.67,235.5,225.4,0.884,857362.6,857362.6,32550,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490979642,1800415.00
03/31/2017 13:15,2,8.795,ACTIVE,221.87,374.51,59.991,1490980504,"201051344000645","219011344069620",28.57,38.60,0,339.04,427.41,254.7,243.9,1.145,658632.1,658632.1,32233,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980506,1800416.00
03/31/2017 13:15,2,8.623,ACTIVE,215.77,355.88,60.007,1490980504,"274151322000085","219011344069620",25.56,43.40,0,336.04,400.96,223.1,213.4,0.840,883105.6,883105.6,32238,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980507,1800417.00
03/31/2017 13:15,2,8.494,ACTIVE,220.29,373.01,60.012,1490980504,"201051344000633","219011344069620",29.56,34.30,0,339.04,428.61,254.2,243.4,1.207,645079.3,645079.3,32769,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980508,1800418.00
03/31/2017 13:15,2,8.689,ACTIVE,222.32,378.12,59.996,1490980504,"201051344000469","219011344069620",28.90,29.80,0,339.04,431.32,254.3,243.6,1.184,647754.8,647754.8,32729,0,0,0,L,1122011218,0,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980508,1800419.00
03/31/2017 13:15,2,8.580,ACTIVE,219.16,371.51,60.002,1490980504,"201051344000646","219011344069620",29.28,27.80,0,333.33,429.82,254.3,243.5,1.140,641468.8,641468.8,32633,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980509,1800420.00
03/31/2017 13:15,2,8.633,ACTIVE,215.77,358.28,59.991,1490980504,"274151322000052","219011344069620",28.55,42.80,0,334.24,406.67,249.4,238.8,0.990,914279.1,914279.1,32008,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980510,1800421.00
03/31/2017 13:15,2,8.557,ACTIVE,220.74,371.51,59.986,1490980504,"201051344000585","219011344069620",29.36,28.00,0,340.55,427.71,254.4,243.7,1.162,652150.2,652150.2,32789,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980511,1800422.00
03/31/2017 13:15,2,8.609,ACTIVE,218.93,371.21,59.991,1490980504,"201051344001230","219011344069620",28.78,30.00,0,333.33,425.31,250.7,240.0,1.153,645772.9,645772.9,32509,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980512,1800423.00
03/31/2017 13:15,2,8.656,ACTIVE,220.52,374.81,60.002,1490980504,"201051344000582","219011344069620",28.39,34.80,0,339.95,428.91,248.9,238.3,1.105,635827.7,635827.7,32707,0,0,0,L,1122011218,0,125.85,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980513,1800424.00
03/31/2017 13:15,2,8.287,ACTIVE,219.16,371.51,59.986,1490980504,"201051344000955","219011344069620",30.26,30.30,0,334.54,428.01,253.8,243.1,1.189,653899.0,653899.0,32595,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980514,1800425.00
03/31/2017 13:15,2,5.799,ACTIVE,215.77,437.33,59.996,1490980504,"274151322000094","219011344069620",39.34,40.20,0,400.66,472.50,231.5,221.5,0.884,745974.6,745974.6,33337,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980515,1800426.00
03/31/2017 13:15,2,8.244,ACTIVE,222.32,374.21,59.991,1490980504,"201051344000579","219011344069620",30.47,32.20,0,339.95,432.22,254.6,243.8,1.180,665292.8,665292.8,32561,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980516,1800427.00
03/31/2017 13:15,2,8.699,ACTIVE,218.71,370.60,59.981,1490980504,"201051344000890","219011344069620",28.51,30.80,0,333.33,427.71,250.9,240.3,1.140,647707.6,647707.6,32714,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980517,1800428.00
03/31/2017 13:15,2,8.383,ACTIVE,219.84,371.21,60.007,1490980504,"201051344000438","219011344069620",29.94,30.30,0,335.44,429.22,254.0,243.2,1.171,650612.6,650612.6,32687,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980517,1800429.00
03/31/2017 13:15,2,8.467,ACTIVE,219.39,363.99,59.949,1490980504,"201051344000417","219011344069620",18.94,27.00,0,338.44,400.66,162.2,154.6,0.747,619304.6,619304.6,33000,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980518,1800430.00
03/31/2017 13:15,2,8.574,ACTIVE,215.09,368.50,59.996,1490980504,"274151322000083","219011344069620",28.33,45.50,0,331.23,406.67,245.8,235.3,0.972,905183.3,905183.3,32062,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980519,1800431.00
03/31/2017 13:15,2,8.008,ACTIVE,216.45,374.21,60.012,1490980504,"274151322000076","219011344069620",31.35,43.60,0,334.24,407.27,254.6,243.8,0.986,964463.8,964463.8,32173,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980520,1800432.00
03/31/2017 13:15,2,8.760,ACTIVE,220.29,375.11,59.991,1490980504,"201051344000868","219011344069620",28.69,32.60,0,338.74,428.91,254.3,243.5,1.136,646430.9,646430.9,32761,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980521,1800433.00
03/31/2017 13:15,2,8.242,ACTIVE,215.32,371.21,59.981,1490980504,"274151322000095","219011344069620",30.53,46.60,0,330.93,409.38,254.7,243.9,0.968,955281.3,955281.3,32292,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980522,1800434.00
03/31/2017 13:15,2,9.064,ACTIVE,222.32,367.60,59.996,1490980504,"201051344000988","219011344069620",18.31,29.50,0,342.35,404.27,168.0,160.2,0.773,594381.2,594381.2,32801,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980523,1800435.00
03/31/2017 13:15,2,8.760,ACTIVE,220.29,371.81,59.981,1490980504,"201051344001025","219011344069620",28.57,30.80,0,338.14,428.91,253.4,242.7,1.127,649793.3,649793.3,32875,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980524,1800436.00
03/31/2017 13:15,2,8.557,ACTIVE,222.10,374.81,59.970,1490980504,"201051344000458","219011344069620",29.36,35.20,0,339.04,431.32,254.5,243.7,1.180,658676.7,658676.7,32386,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980525,1800437.00
03/31/2017 13:15,2,8.756,ACTIVE,222.55,375.41,59.959,1490980504,"201051344000853","219011344069620",28.75,32.00,0,341.45,432.22,254.7,243.9,1.171,658929.5,658929.5,32229,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980526,1800438.00
03/31/2017 13:15,2,8.449,ACTIVE,218.71,373.01,59.965,1490980504,"201051344000685","219011344069620",29.72,30.00,0,334.54,428.31,254.1,243.3,1.198,650782.0,650782.0,32572,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980527,1800439.00
03/31/2017 13:15,2,8.709,ACTIVE,220.29,373.61,59.981,1490980504,"201051344000917","219011344069620",28.49,33.50,0,341.15,427.41,251.3,240.6,1.171,647460.3,647460.3,32556,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980528,1800440.00
03/31/2017 13:15,2,8.605,ACTIVE,218.71,372.11,59.991,1490980504,"201051344001145","219011344069620",29.14,30.50,0,335.14,428.31,253.9,243.1,1.145,655271.3,655271.3,32404,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980529,1800441.00
03/31/2017 13:15,2,8.723,ACTIVE,220.74,373.91,59.975,1490980504,"201051344000651","219011344069620",28.75,32.40,0,339.65,428.01,253.7,242.9,1.140,643945.8,643945.8,32764,0,0,0,L,1122011218,0,126.53,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980530,1800442.00
03/31/2017 13:15,2,8.525,ACTIVE,216.00,364.29,59.991,1490980504,"274151322000088","219011344069620",28.01,39.80,0,334.84,405.17,241.8,231.4,0.915,867228.6,867228.6,32280,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980530,1800443.00
03/31/2017 13:15,2,5.703,ACTIVE,216.67,458.37,59.981,1490980504,"274151322000068","219011344069620",40.20,38.80,0,401.86,477.91,231.0,221.1,0.875,746523.1,746523.1,33261,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980531,1800444.00
03/31/2017 13:15,2,8.732,ACTIVE,220.52,373.01,59.981,1490980504,"201051344001135","219011344069620",28.67,31.30,0,338.44,429.22,253.4,242.7,1.149,639784.0,639784.0,32779,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980532,1800445.00
03/31/2017 13:15,2,8.180,ACTIVE,219.84,372.11,60.002,1490980504,"201051344000594","219011344069620",30.73,33.30,0,336.34,429.52,254.1,243.3,1.145,660406.7,660406.7,32633,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980533,1800446.00
03/31/2017 13:15,2,8.641,ACTIVE,220.52,373.91,59.981,1490980504,"201051344001203","219011344069620",28.67,33.80,0,341.45,428.01,251.0,240.4,1.171,648274.6,648274.6,32834,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980534,1800447.00
03/31/2017 13:15,2,8.574,ACTIVE,216.00,355.88,59.981,1490980504,"274151322000054","219011344069620",26.60,41.80,0,335.14,403.67,230.7,220.8,0.879,885628.5,885628.5,32178,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980535,1800448.00
03/31/2017 13:15,2,8.680,ACTIVE,220.97,371.21,59.991,1490980504,"201051344000867","219011344069620",28.94,37.00,0,339.95,428.31,254.2,243.4,1.153,645503.7,645503.7,32795,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980536,1800449.00
03/31/2017 13:15,2,8.615,ACTIVE,220.52,374.81,60.002,1490980504,"201051344001093","219011344069620",28.45,32.00,0,340.55,428.01,248.3,237.7,1.109,647168.8,647168.8,32651,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980537,1800450.00
03/31/2017 13:15,2,8.631,ACTIVE,221.42,374.81,59.981,1490980504,"201051344000900","219011344069620",29.12,35.40,0,338.44,431.32,254.3,243.5,1.136,666629.1,666629.1,32142,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980538,1800451.00
03/31/2017 13:15,2,8.631,ACTIVE,221.42,375.41,59.996,1490980504,"201051344000648","219011344069620",29.12,35.60,0,339.04,430.12,254.4,243.6,1.149,656287.3,656287.3,32211,0,0,0,L,1122011218,0,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980539,1800452.00
03/31/2017 13:15,2,8.926,ACTIVE,221.87,376.31,59.991,1490980504,"201051344000569","219011344069620",28.13,33.00,0,338.74,430.72,254.2,243.4,1.171,668826.6,668826.6,32123,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980540,1800453.00
03/31/2017 13:15,2,8.750,ACTIVE,222.10,376.31,59.981,1490980504,"201051344000983","219011344069620",28.73,33.00,0,338.74,431.02,254.5,243.7,1.171,659586.7,659586.7,32318,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980541,1800454.00
03/31/2017 13:15,2,8.652,ACTIVE,222.10,375.11,59.996,1490980504,"201051344001158","219011344069620",29.04,32.60,0,339.04,431.92,254.4,243.7,1.167,645529.2,645529.2,32671,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980542,1800455.00
03/31/2017 13:15,2,9.023,ACTIVE,221.87,377.82,59.981,1490980504,"201051344000576","219011344069620",27.77,38.00,0,339.65,433.72,253.6,242.8,1.162,659498.9,659498.9,32195,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980543,1800456.00
03/31/2017 13:15,2,8.555,ACTIVE,215.54,370.30,59.981,1490980504,"274151322000087","219011344069620",27.71,56.80,0,332.13,404.57,239.9,229.6,0.902,857418.5,857418.5,32551,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490980544,1800457.00
03/31/2017 13:30,2,9.092,ACTIVE,221.87,373.61,59.970,1490981403,"201051344000645","219011344069620",27.00,40.60,0,339.34,428.01,248.4,237.9,1.087,658692.3,658692.3,32234,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981404,1800458.00
03/31/2017 13:30,2,8.568,ACTIVE,215.54,377.22,59.938,1490981403,"274151322000085","219011344069620",24.99,43.60,0,334.84,401.86,216.9,207.4,0.818,883158.1,883158.1,32239,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981405,1800459.00
03/31/2017 13:30,2,8.955,ACTIVE,220.52,373.31,59.981,1490981403,"201051344000633","219011344069620",27.77,35.80,0,337.24,429.22,251.8,241.1,1.136,645139.8,645139.8,32770,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981406,1800460.00
03/31/2017 13:30,2,9.041,ACTIVE,222.10,377.82,59.986,1490981403,"201051344000469","219011344069620",27.29,32.20,0,338.44,432.82,249.9,239.2,1.158,647815.2,647815.2,32730,0,0,0,L,1122011218,0,125.40,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981407,1800461.00
03/31/2017 13:30,2,8.615,ACTIVE,219.16,371.51,59.959,1490981403,"201051344000646","219011344069620",28.45,29.50,0,334.24,430.12,248.1,237.5,1.136,641528.8,641528.8,32634,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981408,1800462.00
03/31/2017 13:30,2,8.602,ACTIVE,215.54,357.08,59.975,1490981403,"274151322000052","219011344069620",28.03,44.00,0,333.63,407.87,244.1,233.7,0.959,914338.2,914338.2,32009,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981409,1800463.00
03/31/2017 13:30,2,8.768,ACTIVE,220.52,374.51,59.981,1490981403,"201051344000585","219011344069620",28.01,29.80,0,339.95,427.41,248.8,238.2,1.162,652210.4,652210.4,32790,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981410,1800464.00
03/31/2017 13:30,2,8.641,ACTIVE,218.71,371.21,59.975,1490981403,"201051344001230","219011344069620",28.17,31.30,0,333.63,426.21,246.4,235.9,1.131,645832.4,645832.4,32510,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981411,1800465.00
03/31/2017 13:30,2,8.537,ACTIVE,220.52,371.21,60.012,1490981403,"201051344000582","219011344069620",28.25,36.00,0,339.65,429.22,244.2,233.8,1.105,635886.6,635886.6,32708,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981411,1800466.00
03/31/2017 13:30,2,8.617,ACTIVE,219.16,370.90,59.959,1490981403,"201051344000955","219011344069620",28.69,31.80,0,336.04,428.31,250.4,239.7,1.176,653959.3,653959.3,32596,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981412,1800467.00
03/31/2017 13:30,2,5.766,ACTIVE,215.54,440.34,59.954,1490981403,"274151322000094","219011344069620",38.76,41.30,0,392.85,474.00,227.3,217.5,0.875,746029.2,746029.2,33338,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981413,1800468.00
03/31/2017 13:30,2,8.705,ACTIVE,222.32,376.62,59.970,1490981403,"201051344000579","219011344069620",28.82,33.30,0,339.65,432.82,253.9,243.2,1.184,665353.5,665353.5,32562,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981414,1800469.00
03/31/2017 13:30,2,8.652,ACTIVE,218.71,370.30,59.965,1490981403,"201051344000890","219011344069620",28.09,31.50,0,334.24,427.71,246.2,235.7,1.109,647767.0,647767.0,32715,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981415,1800470.00
03/31/2017 13:30,2,8.576,ACTIVE,219.84,372.11,59.975,1490981403,"201051344000438","219011344069620",28.80,31.80,0,340.55,429.52,250.2,239.5,1.145,650672.9,650672.9,32688,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981416,1800471.00
03/31/2017 13:30,2,8.609,ACTIVE,219.39,363.09,59.944,1490981403,"201051344000417","219011344069620",18.25,27.80,0,342.95,401.26,159.1,151.6,0.738,619343.0,619343.0,33001,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981417,1800472.00
03/31/2017 13:30,2,8.479,ACTIVE,215.09,360.99,59.970,1490981403,"274151322000083","219011344069620",28.07,46.20,0,329.43,407.27,240.9,230.6,0.950,905241.6,905241.6,32063,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981418,1800473.00
03/31/2017 13:30,2,8.271,ACTIVE,216.45,373.61,59.970,1490981403,"274151322000076","219011344069620",30.30,45.30,0,333.63,406.67,253.9,243.1,1.008,964524.5,964524.5,32174,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981419,1800474.00
03/31/2017 13:30,2,9.055,ACTIVE,220.52,371.81,59.965,1490981403,"201051344000868","219011344069620",27.25,35.00,0,339.04,429.22,249.8,239.2,1.127,646491.2,646491.2,32762,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981420,1800475.00
03/31/2017 13:30,2,8.572,ACTIVE,215.54,377.52,59.959,1490981403,"274151322000095","219011344069620",29.32,46.60,0,331.53,408.78,254.6,243.8,0.955,955342.0,955342.0,32293,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981421,1800476.00
03/31/2017 13:30,2,8.988,ACTIVE,222.32,369.10,59.991,1490981403,"201051344000988","219011344069620",17.89,31.30,0,342.35,404.57,163.0,155.4,0.751,594420.8,594420.8,32802,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981422,1800477.00
03/31/2017 13:30,2,8.789,ACTIVE,220.29,372.11,59.970,1490981403,"201051344001025","219011344069620",27.85,32.80,0,340.85,429.52,247.9,237.3,1.100,649853.3,649853.3,32876,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981423,1800478.00
03/31/2017 13:30,2,9.059,ACTIVE,222.32,375.71,59.986,1490981403,"201051344000458","219011344069620",27.37,36.50,0,339.04,431.92,251.1,240.4,1.149,658737.2,658737.2,32387,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981423,1800479.00
03/31/2017 13:30,2,9.117,ACTIVE,222.77,377.22,59.938,1490981403,"201051344000853","219011344069620",27.08,34.50,0,339.95,432.82,249.9,239.3,1.158,658989.9,658989.9,32230,0,0,0,L,1122011218,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981425,1800480.00
03/31/2017 13:30,2,8.570,ACTIVE,218.71,371.21,60.023,1490981403,"201051344000685","219011344069620",28.80,30.80,0,335.74,428.01,250.0,239.4,1.193,650842.4,650842.4,32573,0,0,0,L,1122011218,0,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981426,1800481.00
03/31/2017 13:30,2,8.586,ACTIVE,220.29,375.71,60.007,1490981403,"201051344000917","219011344069620",28.33,35.00,0,340.55,428.31,246.3,235.8,1.158,647520.0,647520.0,32557,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981427,1800482.00
03/31/2017 13:30,2,8.689,ACTIVE,218.93,370.60,59.970,1490981403,"201051344001145","219011344069620",28.29,31.50,0,333.33,428.31,248.8,238.3,1.123,655331.5,655331.5,32405,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981428,1800483.00
03/31/2017 13:30,2,8.602,ACTIVE,220.74,375.71,59.981,1490981403,"201051344000651","219011344069620",28.41,34.50,0,339.34,428.31,247.2,236.7,1.118,644005.8,644005.8,32765,0,0,0,L,1122011218,0,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981428,1800484.00
03/31/2017 13:30,2,8.488,ACTIVE,215.09,360.08,59.954,1490981403,"274151322000088","219011344069620",27.35,42.30,0,334.84,406.67,234.9,224.8,0.888,867285.8,867285.8,32281,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981429,1800485.00
03/31/2017 13:30,2,5.803,ACTIVE,216.45,432.22,59.954,1490981403,"274151322000068","219011344069620",38.76,40.00,0,396.15,477.31,228.0,218.1,0.875,746578.3,746578.3,33262,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981431,1800486.00
03/31/2017 13:30,2,8.588,ACTIVE,220.29,372.41,59.938,1490981403,"201051344001135","219011344069620",28.39,32.80,0,340.85,429.52,246.8,236.3,1.105,639844.0,639844.0,32780,0,0,0,L,1122011218,0,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981431,1800487.00
03/31/2017 13:30,2,8.635,ACTIVE,219.84,370.60,59.949,1490981403,"201051344000594","219011344069620",29.10,35.00,0,337.54,429.52,254.3,243.6,1.167,660467.5,660467.5,32634,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981432,1800488.00
03/31/2017 13:30,2,8.600,ACTIVE,220.52,373.31,59.981,1490981403,"201051344001203","219011344069620",28.25,35.40,0,340.55,428.91,245.9,235.4,1.131,648334.2,648334.2,32835,0,0,0,L,1122011218,0,126.53,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981433,1800489.00
03/31/2017 13:30,2,8.576,ACTIVE,216.00,387.14,59.981,1490981403,"274151322000054","219011344069620",25.68,44.30,0,334.84,403.97,223.1,213.4,0.862,885683.0,885683.0,32179,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981434,1800490.00
03/31/2017 13:30,2,8.908,ACTIVE,220.74,372.41,60.007,1490981403,"201051344000867","219011344069620",27.67,39.00,0,339.34,428.31,249.6,239.0,1.109,645564.1,645564.1,32796,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981435,1800491.00
