ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 13:30,2,8.537,ACTIVE,220.52,373.91,59.996,1490981403,"201051344001093","219011344069620",28.19,33.00,0,340.55,427.71,243.6,233.2,1.065,647227.7,647227.7,32652,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981436,1800492.00
03/31/2017 13:30,2,9.133,ACTIVE,221.64,374.51,59.975,1490981403,"201051344000900","219011344069620",27.31,36.80,0,337.84,428.31,252.6,241.9,1.118,666689.8,666689.8,32143,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981437,1800493.00
03/31/2017 13:30,2,8.875,ACTIVE,221.64,374.51,59.970,1490981403,"201051344000648","219011344069620",27.71,37.50,0,339.04,430.42,249.0,238.4,1.140,656347.6,656347.6,32212,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981438,1800494.00
03/31/2017 13:30,2,9.025,ACTIVE,221.87,376.62,59.965,1490981403,"201051344000569","219011344069620",27.25,35.00,0,337.84,431.62,249.0,238.4,1.145,668886.8,668886.8,32124,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981439,1800495.00
03/31/2017 13:30,2,9.049,ACTIVE,222.10,372.41,59.981,1490981403,"201051344000983","219011344069620",27.29,35.80,0,338.44,429.82,249.9,239.3,1.153,659647.1,659647.1,32319,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981440,1800496.00
03/31/2017 13:30,2,9.014,ACTIVE,222.32,376.92,59.981,1490981403,"201051344001158","219011344069620",27.33,34.30,0,337.54,431.32,249.4,238.8,1.136,645589.5,645589.5,32672,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981441,1800497.00
03/31/2017 13:30,2,8.963,ACTIVE,221.87,374.21,59.970,1490981403,"201051344000576","219011344069620",27.25,39.80,0,338.44,433.12,247.3,236.8,1.131,659558.9,659558.9,32196,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981442,1800498.00
03/31/2017 13:30,2,8.477,ACTIVE,215.77,360.69,59.975,1490981403,"274151322000087","219011344069620",27.27,59.50,0,333.03,405.17,234.2,224.1,0.902,857475.2,857475.2,32552,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490981442,1800499.00
03/31/2017 13:45,2,9.000,ACTIVE,221.87,375.11,59.975,1490982303,"201051344000645","219011344069620",27.39,42.00,0,339.95,426.51,249.4,238.8,1.153,658750.1,658750.1,32235,0,0,0,L,1122011218,0,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982304,1800500.00
03/31/2017 13:45,2,8.508,ACTIVE,216.00,386.83,59.970,1490982303,"274151322000085","219011344069620",25.29,44.30,0,335.44,400.66,217.7,208.2,0.826,883208.7,883208.7,32240,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982305,1800501.00
03/31/2017 13:45,2,8.863,ACTIVE,220.52,374.21,59.970,1490982303,"201051344000633","219011344069620",28.15,37.50,0,338.74,428.31,252.7,242.0,1.189,645198.4,645198.4,32771,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982306,1800502.00
03/31/2017 13:45,2,9.033,ACTIVE,222.32,376.62,59.965,1490982303,"201051344000469","219011344069620",27.31,33.50,0,339.34,432.52,249.6,239.0,1.162,647873.1,647873.1,32731,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982307,1800503.00
03/31/2017 13:45,2,8.605,ACTIVE,219.61,371.81,59.975,1490982303,"201051344000646","219011344069620",28.67,30.00,0,333.33,428.61,249.8,239.2,1.145,641586.6,641586.6,32635,0,0,0,L,1122011218,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982307,1800504.00
03/31/2017 13:45,2,8.482,ACTIVE,215.54,378.12,59.970,1490982303,"274151322000052","219011344069620",28.55,44.50,0,333.33,406.07,245.1,234.6,0.950,914395.2,914395.2,32010,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982308,1800505.00
03/31/2017 13:45,2,8.576,ACTIVE,220.97,372.41,59.975,1490982303,"201051344000585","219011344069620",28.80,32.00,0,339.34,426.51,250.1,239.5,1.162,652268.3,652268.3,32791,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982309,1800506.00
03/31/2017 13:45,2,8.625,ACTIVE,218.93,370.00,59.981,1490982303,"201051344001230","219011344069620",28.29,32.00,0,334.24,426.21,246.9,236.4,1.140,645889.8,645889.8,32511,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982310,1800507.00
03/31/2017 13:45,2,8.561,ACTIVE,220.97,375.11,59.959,1490982303,"201051344000582","219011344069620",28.31,36.30,0,339.65,428.01,245.5,235.0,1.105,635943.7,635943.7,32709,0,0,0,L,1122011218,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982311,1800508.00
03/31/2017 13:45,2,8.607,ACTIVE,219.61,371.21,59.970,1490982303,"201051344000955","219011344069620",28.86,32.60,0,335.14,428.91,251.6,240.9,1.167,654017.6,654017.6,32597,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982312,1800509.00
03/31/2017 13:45,2,5.736,ACTIVE,215.77,446.05,59.970,1490982303,"274151322000094","219011344069620",39.10,41.80,0,391.04,468.89,226.0,216.2,0.875,746081.8,746081.8,33339,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982313,1800510.00
03/31/2017 13:45,2,8.680,ACTIVE,222.32,376.01,59.986,1490982303,"201051344000579","219011344069620",28.96,35.20,0,339.95,432.82,254.5,243.7,1.171,665412.6,665412.6,32563,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982314,1800511.00
03/31/2017 13:45,2,8.598,ACTIVE,219.16,371.21,59.949,1490982303,"201051344000890","219011344069620",28.31,32.60,0,334.84,427.41,246.4,235.9,1.114,647824.4,647824.4,32716,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982315,1800512.00
03/31/2017 13:45,2,8.574,ACTIVE,220.29,373.61,59.949,1490982303,"201051344000438","219011344069620",28.86,32.80,0,339.65,430.12,250.4,239.8,1.149,650731.2,650731.2,32689,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982316,1800513.00
03/31/2017 13:45,2,8.471,ACTIVE,219.84,362.49,59.975,1490982303,"201051344000417","219011344069620",18.57,28.50,0,340.85,400.66,159.3,151.9,0.738,619380.0,619380.0,33002,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982317,1800514.00
03/31/2017 13:45,2,8.504,ACTIVE,215.09,372.71,59.970,1490982303,"274151322000083","219011344069620",27.99,48.30,0,333.93,405.47,241.1,230.7,0.977,905297.8,905297.8,32064,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982318,1800515.00
03/31/2017 13:45,2,8.186,ACTIVE,216.45,359.48,59.970,1490982303,"274151322000076","219011344069620",30.79,46.20,0,333.93,406.97,255.1,244.3,0.986,964584.6,964584.6,32175,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982319,1800516.00
03/31/2017 13:45,2,8.900,ACTIVE,220.52,375.11,60.007,1490982303,"201051344000868","219011344069620",27.71,35.80,0,339.95,429.22,249.7,239.0,1.131,646549.4,646549.4,32763,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982320,1800517.00
03/31/2017 13:45,2,8.396,ACTIVE,215.32,385.33,59.949,1490982303,"274151322000095","219011344069620",29.90,47.80,0,331.83,408.48,254.3,243.6,0.968,955401.7,955401.7,32294,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982320,1800518.00
03/31/2017 13:45,2,8.877,ACTIVE,222.32,368.80,59.938,1490982303,"201051344000988","219011344069620",18.03,33.50,0,342.95,406.37,162.3,154.7,0.756,594458.3,594458.3,32803,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982321,1800519.00
03/31/2017 13:45,2,8.678,ACTIVE,220.52,371.21,59.954,1490982303,"201051344001025","219011344069620",28.29,33.30,0,341.45,428.61,248.6,238.0,1.105,649911.2,649911.2,32877,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982322,1800520.00
03/31/2017 13:45,2,8.994,ACTIVE,222.10,373.31,59.991,1490982303,"201051344000458","219011344069620",27.47,38.40,0,339.95,431.92,250.2,239.6,1.171,658795.6,658795.6,32388,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982323,1800521.00
03/31/2017 13:45,2,8.920,ACTIVE,222.55,377.52,59.970,1490982303,"201051344000853","219011344069620",27.53,36.30,0,340.25,432.82,248.6,238.0,1.140,659048.1,659048.1,32231,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982324,1800522.00
03/31/2017 13:45,2,8.508,ACTIVE,219.16,373.01,59.970,1490982303,"201051344000685","219011344069620",29.02,32.00,0,335.14,427.71,250.1,239.4,1.193,650900.9,650900.9,32574,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982325,1800523.00
03/31/2017 13:45,2,8.574,ACTIVE,220.74,371.81,59.965,1490982303,"201051344000917","219011344069620",28.43,35.20,0,339.04,427.11,246.7,236.1,1.180,647577.7,647577.7,32558,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982326,1800524.00
03/31/2017 13:45,2,8.430,ACTIVE,219.16,373.91,59.965,1490982303,"201051344001145","219011344069620",29.14,32.20,0,335.14,428.31,248.6,238.1,1.109,655389.8,655389.8,32406,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982327,1800525.00
03/31/2017 13:45,2,8.619,ACTIVE,221.19,370.90,59.981,1490982303,"201051344000651","219011344069620",28.39,35.40,0,339.34,427.41,247.5,237.0,1.114,644063.7,644063.7,32766,0,0,0,L,1122011218,0,126.75,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982328,1800526.00
03/31/2017 13:45,2,8.275,ACTIVE,215.77,380.52,59.975,1490982303,"274151322000088","219011344069620",28.15,42.80,0,334.24,404.87,235.8,225.6,0.884,867340.8,867340.8,32282,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982329,1800527.00
03/31/2017 13:45,2,5.734,ACTIVE,217.13,422.90,59.959,1490982303,"274151322000068","219011344069620",39.10,40.60,0,395.25,475.20,227.2,217.4,0.871,746631.3,746631.3,33263,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982329,1800528.00
03/31/2017 13:45,2,8.559,ACTIVE,220.74,373.01,59.959,1490982303,"201051344001135","219011344069620",28.51,33.00,0,340.85,428.01,247.1,236.6,1.127,639901.6,639901.6,32781,0,0,0,L,1122011218,0,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982330,1800529.00
03/31/2017 13:45,2,8.490,ACTIVE,219.84,373.31,59.970,1490982303,"201051344000594","219011344069620",29.62,37.00,0,334.84,429.22,254.3,243.5,1.176,660526.9,660526.9,32635,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982331,1800530.00
03/31/2017 13:45,2,8.438,ACTIVE,220.97,373.61,59.975,1490982303,"201051344001203","219011344069620",28.69,35.80,0,340.85,428.01,245.1,234.7,1.136,648391.7,648391.7,32836,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982332,1800531.00
03/31/2017 13:45,2,8.340,ACTIVE,215.54,377.82,60.007,1490982303,"274151322000054","219011344069620",26.40,45.30,0,334.54,403.07,222.9,213.2,0.849,885735.1,885735.1,32180,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982333,1800532.00
03/31/2017 13:45,2,8.949,ACTIVE,220.74,371.81,59.986,1490982303,"201051344000867","219011344069620",27.53,41.00,0,339.65,428.01,249.6,239.0,1.114,645622.3,645622.3,32797,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982334,1800533.00
03/31/2017 13:45,2,8.477,ACTIVE,220.74,373.31,59.928,1490982303,"201051344001093","219011344069620",28.31,33.00,0,339.65,426.51,242.9,232.5,1.092,647284.7,647284.7,32653,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982335,1800534.00
03/31/2017 13:45,2,8.977,ACTIVE,221.64,375.41,59.975,1490982303,"201051344000900","219011344069620",27.67,38.00,0,338.14,431.32,251.5,240.8,1.145,666748.7,666748.7,32144,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982336,1800535.00
03/31/2017 13:45,2,8.791,ACTIVE,221.42,375.11,60.023,1490982303,"201051344000648","219011344069620",27.99,38.60,0,339.04,432.52,249.1,238.5,1.131,656405.5,656405.5,32213,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982337,1800536.00
03/31/2017 13:45,2,8.986,ACTIVE,221.64,373.91,59.986,1490982303,"201051344000569","219011344069620",27.17,36.30,0,337.84,431.62,247.2,236.7,1.140,668944.7,668944.7,32125,0,0,0,L,1122011218,0,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982338,1800537.00
03/31/2017 13:45,2,8.996,ACTIVE,222.10,376.62,59.975,1490982303,"201051344000983","219011344069620",27.29,38.20,0,338.74,431.32,248.7,238.1,1.140,659705.1,659705.1,32320,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982339,1800538.00
03/31/2017 13:45,2,8.986,ACTIVE,222.32,376.01,60.012,1490982303,"201051344001158","219011344069620",27.35,35.40,0,338.44,432.22,248.9,238.4,1.145,645647.3,645647.3,32673,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982340,1800539.00
03/31/2017 13:45,2,8.859,ACTIVE,222.10,377.52,59.986,1490982303,"201051344000576","219011344069620",27.51,40.60,0,339.34,431.92,246.7,236.2,1.127,659616.4,659616.4,32197,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982340,1800540.00
03/31/2017 13:45,2,8.441,ACTIVE,215.77,361.89,59.975,1490982303,"274151322000087","219011344069620",27.53,59.80,0,329.73,405.17,235.3,225.2,0.888,857530.0,857530.0,32553,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490982341,1800541.00
03/31/2017 14:00,2,8.975,ACTIVE,221.64,375.11,59.970,1490983203,"201051344000645","219011344069620",27.35,43.40,0,339.34,431.62,248.6,238.1,1.123,658809.5,658809.5,32236,0,0,0,L,1122011218,0,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983204,1800542.00
03/31/2017 14:00,2,8.465,ACTIVE,216.00,385.33,59.970,1490983203,"274151322000085","219011344069620",25.47,44.30,0,334.84,400.96,218.0,208.5,0.822,883260.5,883260.5,32241,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983205,1800543.00
03/31/2017 14:00,2,9.000,ACTIVE,220.52,376.31,59.981,1490983203,"201051344000633","219011344069620",27.75,39.00,0,338.74,428.61,252.9,242.2,1.189,645258.4,645258.4,32772,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983206,1800544.00
03/31/2017 14:00,2,9.012,ACTIVE,222.32,376.31,59.959,1490983203,"201051344000469","219011344069620",27.31,34.50,0,338.74,432.82,249.1,238.5,1.176,647932.5,647932.5,32732,0,0,0,L,1122011218,0,125.62,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983207,1800545.00
03/31/2017 14:00,2,8.518,ACTIVE,219.61,373.01,59.986,1490983203,"201051344000646","219011344069620",28.94,30.00,0,334.84,430.12,249.4,238.8,1.140,641646.0,641646.0,32636,0,0,0,L,1122011218,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983208,1800546.00
03/31/2017 14:00,2,8.543,ACTIVE,216.22,385.93,59.965,1490983203,"274151322000052","219011344069620",28.35,46.20,0,333.63,406.67,245.1,234.6,0.955,914453.5,914453.5,32011,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983209,1800547.00
03/31/2017 14:00,2,8.699,ACTIVE,220.74,375.11,60.002,1490983203,"201051344000585","219011344069620",28.49,32.20,0,338.74,427.71,250.9,240.3,1.176,652328.0,652328.0,32792,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983210,1800548.00
03/31/2017 14:00,2,8.590,ACTIVE,219.16,370.90,60.002,1490983203,"201051344001230","219011344069620",28.45,32.40,0,333.93,426.81,247.5,236.9,1.136,645948.6,645948.6,32512,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983211,1800549.00
03/31/2017 14:00,2,8.549,ACTIVE,220.74,374.81,59.986,1490983203,"201051344000582","219011344069620",28.41,36.80,0,339.34,428.61,246.0,235.5,1.100,636002.1,636002.1,32710,0,0,0,L,1122011218,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983212,1800550.00
03/31/2017 14:00,2,8.512,ACTIVE,219.39,373.01,59.944,1490983203,"201051344000955","219011344069620",29.12,32.40,0,336.64,428.31,250.7,240.1,1.167,654077.4,654077.4,32598,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983213,1800551.00
03/31/2017 14:00,2,5.723,ACTIVE,216.00,434.93,59.996,1490983203,"274151322000094","219011344069620",39.20,42.80,0,397.96,475.20,227.4,217.5,0.875,746135.7,746135.7,33340,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983213,1800552.00
03/31/2017 14:00,2,8.721,ACTIVE,222.32,375.71,59.981,1490983203,"201051344000579","219011344069620",28.82,35.60,0,339.65,433.12,254.4,243.6,1.180,665473.2,665473.2,32564,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983214,1800553.00
03/31/2017 14:00,2,8.689,ACTIVE,219.16,372.11,59.986,1490983203,"201051344000890","219011344069620",28.13,32.60,0,335.14,427.71,247.6,237.0,1.123,647883.2,647883.2,32717,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983215,1800554.00
03/31/2017 14:00,2,8.629,ACTIVE,220.29,374.81,59.965,1490983203,"201051344000438","219011344069620",28.77,33.00,0,340.85,430.12,251.3,240.6,1.158,650790.9,650790.9,32690,0,0,0,L,1122011218,0,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983216,1800555.00
03/31/2017 14:00,2,8.605,ACTIVE,219.84,363.39,59.975,1490983203,"201051344000417","219011344069620",18.37,29.30,0,342.65,401.56,160.0,152.5,0.742,619417.8,619417.8,33003,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983217,1800556.00
03/31/2017 14:00,2,8.545,ACTIVE,215.32,361.59,59.981,1490983203,"274151322000083","219011344069620",27.99,48.00,0,333.93,406.37,242.1,231.7,0.946,905355.2,905355.2,32065,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983218,1800557.00
03/31/2017 14:00,2,8.189,ACTIVE,216.67,385.93,59.970,1490983203,"274151322000076","219011344069620",30.71,46.60,0,333.63,407.57,255.2,244.3,0.999,964645.4,964645.4,32176,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983219,1800558.00
03/31/2017 14:00,2,9.121,ACTIVE,220.52,376.31,59.981,1490983203,"201051344000868","219011344069620",27.06,37.50,0,339.95,429.82,249.9,239.2,1.114,646609.0,646609.0,32764,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983220,1800559.00
03/31/2017 14:00,2,8.408,ACTIVE,215.77,391.64,59.975,1490983203,"274151322000095","219011344069620",29.92,49.00,0,333.33,408.18,254.7,243.9,0.986,955462.4,955462.4,32295,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983221,1800560.00
03/31/2017 14:00,2,8.975,ACTIVE,222.32,368.80,60.018,1490983203,"201051344000988","219011344069620",17.93,34.00,0,342.95,407.27,163.0,155.4,0.738,594497.0,594497.0,32804,0,0,0,L,1122011218,0,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983222,1800561.00
03/31/2017 14:00,2,8.645,ACTIVE,220.52,373.31,59.975,1490983203,"201051344001025","219011344069620",28.53,34.30,0,341.15,429.52,249.6,239.0,1.118,649970.7,649970.7,32878,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983223,1800562.00
03/31/2017 14:00,2,9.072,ACTIVE,222.10,374.21,59.975,1490983203,"201051344000458","219011344069620",27.31,38.80,0,339.95,432.22,250.9,240.2,1.167,658855.4,658855.4,32389,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983223,1800563.00
03/31/2017 14:00,2,9.107,ACTIVE,222.55,376.01,59.954,1490983203,"201051344000853","219011344069620",27.04,38.00,0,341.45,433.42,249.3,238.7,1.149,659107.7,659107.7,32232,0,0,0,L,1122011218,0,126.53,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983225,1800564.00
03/31/2017 14:00,2,8.512,ACTIVE,218.93,371.21,59.965,1490983203,"201051344000685","219011344069620",29.22,32.00,0,335.74,428.31,251.6,240.9,1.189,650960.8,650960.8,32575,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983226,1800565.00
03/31/2017 14:00,2,8.734,ACTIVE,220.74,375.41,59.965,1490983203,"201051344000917","219011344069620",28.17,35.20,0,340.25,427.41,249.1,238.5,1.176,647636.9,647636.9,32559,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983226,1800566.00
03/31/2017 14:00,2,8.689,ACTIVE,219.16,371.81,59.975,1490983203,"201051344001145","219011344069620",28.55,32.80,0,336.34,428.91,251.1,240.4,1.131,655449.5,655449.5,32407,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983227,1800567.00
03/31/2017 14:00,2,8.779,ACTIVE,221.19,375.41,59.970,1490983203,"201051344000651","219011344069620",28.07,35.40,0,339.65,428.01,249.5,238.9,1.096,644123.1,644123.1,32767,0,0,0,L,1122011218,0,126.75,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983228,1800568.00
03/31/2017 14:00,2,8.473,ACTIVE,215.77,380.52,59.944,1490983203,"274151322000088","219011344069620",27.67,43.60,0,333.93,404.87,237.3,227.1,0.893,867397.2,867397.2,32283,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983229,1800569.00
03/31/2017 14:00,2,5.713,ACTIVE,217.13,447.85,59.965,1490983203,"274151322000068","219011344069620",39.56,42.00,0,396.45,473.70,228.4,218.5,0.875,746685.6,746685.6,33264,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983230,1800570.00
03/31/2017 14:00,2,8.650,ACTIVE,220.52,370.90,59.965,1490983203,"201051344001135","219011344069620",28.43,34.00,0,339.65,428.91,249.1,238.5,1.145,639961.0,639961.0,32782,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983231,1800571.00
03/31/2017 14:00,2,8.508,ACTIVE,219.84,373.31,59.965,1490983203,"201051344000594","219011344069620",29.44,37.50,0,339.34,429.52,253.6,242.8,1.162,660587.6,660587.6,32636,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983232,1800572.00
03/31/2017 14:00,2,8.662,ACTIVE,220.97,373.91,59.970,1490983203,"201051344001203","219011344069620",28.29,35.40,0,340.25,428.31,248.0,237.4,1.149,648450.8,648450.8,32837,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983233,1800573.00
03/31/2017 14:00,2,8.527,ACTIVE,216.00,366.10,59.959,1490983203,"274151322000054","219011344069620",26.10,45.50,0,334.54,403.07,225.2,215.4,0.840,885788.6,885788.6,32181,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983234,1800574.00
03/31/2017 14:00,2,9.070,ACTIVE,220.74,373.61,59.986,1490983203,"201051344000867","219011344069620",27.25,42.30,0,339.95,428.01,250.3,239.7,1.131,645682.1,645682.1,32798,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983235,1800575.00
03/31/2017 14:00,2,8.559,ACTIVE,220.74,371.81,59.970,1490983203,"201051344001093","219011344069620",28.35,33.80,0,339.95,427.41,245.6,235.1,1.096,647343.1,647343.1,32654,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983236,1800576.00
03/31/2017 14:00,2,9.053,ACTIVE,221.87,374.51,59.965,1490983203,"201051344000900","219011344069620",27.59,39.50,0,338.74,432.82,252.8,242.1,1.127,666808.9,666808.9,32145,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983236,1800577.00
03/31/2017 14:00,2,8.992,ACTIVE,221.87,375.41,59.959,1490983203,"201051344000648","219011344069620",27.37,39.80,0,339.34,434.02,249.3,238.7,1.127,656465.1,656465.1,32214,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983237,1800578.00
03/31/2017 14:00,2,8.980,ACTIVE,221.87,374.51,59.970,1490983203,"201051344000569","219011344069620",27.33,36.50,0,339.04,432.22,248.7,238.1,1.145,669003.9,669003.9,32126,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983238,1800579.00
03/31/2017 14:00,2,9.018,ACTIVE,222.10,374.81,59.991,1490983203,"201051344000983","219011344069620",27.31,38.60,0,339.04,431.92,249.3,238.7,1.162,659764.6,659764.6,32321,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983239,1800580.00
03/31/2017 14:00,2,9.037,ACTIVE,222.32,374.81,59.970,1490983203,"201051344001158","219011344069620",27.31,36.30,0,339.34,432.52,249.9,239.3,1.136,645706.8,645706.8,32674,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983240,1800581.00
03/31/2017 14:00,2,8.898,ACTIVE,222.10,377.52,59.933,1490983203,"201051344000576","219011344069620",27.33,41.80,0,339.34,432.82,246.3,235.8,1.131,659675.3,659675.3,32198,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983241,1800582.00
03/31/2017 14:00,2,8.508,ACTIVE,216.00,363.39,59.959,1490983203,"274151322000087","219011344069620",27.41,60.80,0,332.13,405.77,236.0,225.9,0.853,857586.1,857586.1,32554,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490983242,1800583.00
03/31/2017 14:15,2,8.855,ACTIVE,221.19,373.31,59.981,1490984103,"201051344000645","219011344069620",27.23,43.40,0,339.95,426.21,244.2,233.8,1.100,658868.2,658868.2,32237,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984104,1800584.00
03/31/2017 14:15,2,8.305,ACTIVE,216.22,381.73,59.975,1490984103,"274151322000085","219011344069620",25.58,44.80,0,335.44,400.36,215.1,205.6,0.826,883312.2,883312.2,32242,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984105,1800585.00
03/31/2017 14:15,2,8.764,ACTIVE,220.29,372.71,59.954,1490984103,"201051344000633","219011344069620",27.93,39.50,0,338.44,428.31,247.8,237.2,1.153,645318.2,645318.2,32773,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984106,1800586.00
03/31/2017 14:15,2,8.840,ACTIVE,222.10,373.31,59.954,1490984103,"201051344000469","219011344069620",27.35,35.80,0,339.34,430.12,244.7,234.2,1.127,647991.6,647991.6,32733,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984107,1800587.00
03/31/2017 14:15,2,8.592,ACTIVE,219.16,373.01,59.986,1490984103,"201051344000646","219011344069620",28.25,31.00,0,340.25,428.31,245.9,235.4,1.131,641705.1,641705.1,32637,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984108,1800588.00
03/31/2017 14:15,2,8.400,ACTIVE,215.77,389.54,60.012,1490984103,"274151322000052","219011344069620",28.35,45.80,0,333.03,406.07,240.9,230.6,0.941,914511.6,914511.6,32012,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984109,1800589.00
03/31/2017 14:15,2,8.578,ACTIVE,220.74,372.41,59.981,1490984103,"201051344000585","219011344069620",28.45,32.80,0,339.34,426.81,247.2,236.6,1.158,652387.4,652387.4,32793,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984110,1800590.00
03/31/2017 14:15,2,8.441,ACTIVE,218.93,369.10,59.991,1490984103,"201051344001230","219011344069620",28.51,32.20,0,333.93,426.51,243.8,233.4,1.118,646007.3,646007.3,32513,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984111,1800591.00
03/31/2017 14:15,2,8.471,ACTIVE,220.74,375.11,59.975,1490984103,"201051344000582","219011344069620",28.31,37.00,0,339.04,428.01,242.7,232.4,1.100,636060.6,636060.6,32711,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984112,1800592.00
03/31/2017 14:15,2,8.451,ACTIVE,219.39,372.71,59.981,1490984103,"201051344000955","219011344069620",28.98,32.80,0,341.75,428.01,247.9,237.4,1.162,654137.0,654137.0,32599,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984113,1800593.00
03/31/2017 14:15,2,5.682,ACTIVE,216.00,437.93,59.986,1490984103,"274151322000094","219011344069620",38.84,43.40,0,393.45,469.49,223.3,213.7,0.857,746189.6,746189.6,33341,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984114,1800594.00
03/31/2017 14:15,2,8.758,ACTIVE,222.10,379.02,59.938,1490984103,"201051344000579","219011344069620",28.25,36.30,0,339.95,432.52,250.5,239.9,1.149,665533.6,665533.6,32565,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984115,1800595.00
03/31/2017 14:15,2,8.525,ACTIVE,219.16,373.61,59.986,1490984103,"201051344000890","219011344069620",28.25,33.50,0,335.44,427.71,243.9,233.5,1.105,647942.0,647942.0,32718,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984115,1800596.00
03/31/2017 14:15,2,8.385,ACTIVE,220.06,372.11,60.002,1490984103,"201051344000438","219011344069620",29.20,33.80,0,340.55,429.22,247.8,237.3,1.158,650850.6,650850.6,32691,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984116,1800597.00
03/31/2017 14:15,2,8.416,ACTIVE,219.39,363.09,59.991,1490984103,"201051344000417","219011344069620",18.51,29.30,0,342.65,401.26,157.7,150.3,0.734,619455.7,619455.7,33004,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984117,1800598.00
03/31/2017 14:15,2,8.350,ACTIVE,215.54,367.60,59.975,1490984103,"274151322000083","219011344069620",28.11,49.50,0,334.24,405.77,237.3,227.1,0.950,905412.5,905412.5,32066,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984118,1800599.00
03/31/2017 14:15,2,8.273,ACTIVE,216.67,384.73,59.986,1490984103,"274151322000076","219011344069620",30.36,46.40,0,333.93,406.67,253.9,243.2,0.981,964706.2,964706.2,32177,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984119,1800600.00
03/31/2017 14:15,2,8.896,ACTIVE,220.29,370.90,59.986,1490984103,"201051344000868","219011344069620",27.19,38.60,0,339.34,428.01,244.9,234.4,1.100,646668.2,646668.2,32765,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984120,1800601.00
03/31/2017 14:15,2,8.664,ACTIVE,215.54,375.71,59.996,1490984103,"274151322000095","219011344069620",29.04,49.00,0,332.73,408.18,254.4,243.6,0.959,955523.2,955523.2,32296,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984121,1800602.00
03/31/2017 14:15,2,8.729,ACTIVE,222.32,368.50,59.996,1490984103,"201051344000988","219011344069620",17.99,35.00,0,342.65,403.07,158.9,151.5,0.734,594535.3,594535.3,32805,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984122,1800603.00
03/31/2017 14:15,2,8.605,ACTIVE,220.29,373.61,59.996,1490984103,"201051344001025","219011344069620",28.23,34.00,0,340.85,428.31,246.1,235.6,1.096,650030.0,650030.0,32879,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984123,1800604.00
03/31/2017 14:15,2,8.904,ACTIVE,221.87,374.51,59.986,1490984103,"201051344000458","219011344069620",27.19,40.80,0,339.65,430.72,245.4,234.9,1.131,658914.8,658914.8,32390,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984124,1800605.00
03/31/2017 14:15,2,8.801,ACTIVE,222.32,374.51,59.986,1490984103,"201051344000853","219011344069620",27.37,39.30,0,340.85,431.02,243.8,233.4,1.118,659166.7,659166.7,32233,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984125,1800606.00
03/31/2017 14:15,2,8.461,ACTIVE,218.93,372.71,59.991,1490984103,"201051344000685","219011344069620",29.02,32.60,0,337.54,428.31,248.9,238.3,1.176,651020.8,651020.8,32576,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984125,1800607.00
03/31/2017 14:15,2,8.537,ACTIVE,220.29,373.01,59.981,1490984103,"201051344000917","219011344069620",28.37,35.60,0,340.55,427.41,245.3,234.8,1.171,647696.1,647696.1,32560,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984127,1800608.00
03/31/2017 14:15,2,8.523,ACTIVE,219.16,370.90,59.996,1490984103,"201051344001145","219011344069620",28.63,32.20,0,341.45,428.01,247.1,236.6,1.123,655509.1,655509.1,32408,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984128,1800609.00
03/31/2017 14:15,2,8.465,ACTIVE,220.74,373.01,59.991,1490984103,"201051344000651","219011344069620",28.67,36.30,0,339.95,427.41,245.6,235.1,1.109,644182.4,644182.4,32768,0,0,0,L,1122011218,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984129,1800610.00
03/31/2017 14:15,2,8.258,ACTIVE,215.77,381.42,59.996,1490984103,"274151322000088","219011344069620",27.79,43.40,0,334.54,404.57,232.2,222.2,0.888,867453.5,867453.5,32284,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984129,1800611.00
03/31/2017 14:15,2,5.703,ACTIVE,217.13,435.83,60.018,1490984103,"274151322000068","219011344069620",38.84,41.80,0,397.35,474.90,223.6,213.9,0.840,746740.0,746740.0,33265,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984130,1800612.00
03/31/2017 14:15,2,8.434,ACTIVE,220.52,373.61,60.023,1490984103,"201051344001135","219011344069620",28.71,35.20,0,340.85,428.01,245.2,234.7,1.096,640020.1,640020.1,32783,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984131,1800613.00
03/31/2017 14:15,2,8.873,ACTIVE,219.61,375.11,60.002,1490984103,"201051344000594","219011344069620",28.23,38.60,0,338.74,430.12,253.5,242.8,1.158,660648.4,660648.4,32637,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984132,1800614.00
03/31/2017 14:15,2,8.473,ACTIVE,220.74,373.31,60.023,1490984103,"201051344001203","219011344069620",28.45,35.40,0,340.55,427.41,243.8,233.4,1.127,648509.8,648509.8,32838,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984133,1800615.00
03/31/2017 14:15,2,8.342,ACTIVE,215.77,379.32,60.007,1490984103,"274151322000054","219011344069620",26.12,45.50,0,334.54,402.46,220.5,210.9,0.844,885842.1,885842.1,32182,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984134,1800616.00
03/31/2017 14:15,2,8.828,ACTIVE,220.74,373.61,60.002,1490984103,"201051344000867","219011344069620",27.39,42.30,0,339.95,427.41,244.8,234.4,1.105,645741.5,645741.5,32799,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984135,1800617.00
03/31/2017 14:15,2,8.314,ACTIVE,220.74,373.01,59.991,1490984103,"201051344001093","219011344069620",28.61,33.30,0,339.95,426.81,240.8,230.5,1.069,647401.4,647401.4,32655,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984136,1800618.00
03/31/2017 14:15,2,8.814,ACTIVE,221.64,375.41,60.002,1490984103,"201051344000900","219011344069620",27.53,40.20,0,338.44,427.71,245.9,235.5,1.065,666868.8,666868.8,32146,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984137,1800619.00
03/31/2017 14:15,2,8.723,ACTIVE,221.42,374.81,60.018,1490984103,"201051344000648","219011344069620",27.47,40.20,0,339.65,430.72,242.5,232.2,1.100,656524.1,656524.1,32215,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984138,1800620.00
03/31/2017 14:15,2,8.779,ACTIVE,221.64,373.91,59.981,1490984103,"201051344000569","219011344069620",27.17,37.80,0,339.04,429.52,241.7,231.3,1.114,669062.8,669062.8,32127,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984139,1800621.00
03/31/2017 14:15,2,8.752,ACTIVE,221.87,372.71,59.986,1490984103,"201051344000983","219011344069620",27.39,39.80,0,338.14,427.71,242.6,232.2,1.118,659823.6,659823.6,32322,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984140,1800622.00
03/31/2017 14:15,2,8.799,ACTIVE,222.10,374.51,60.002,1490984103,"201051344001158","219011344069620",27.27,37.50,0,339.04,429.82,243.0,232.6,1.118,645765.9,645765.9,32675,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984141,1800623.00
03/31/2017 14:15,2,8.791,ACTIVE,221.64,374.81,60.002,1490984103,"201051344000576","219011344069620",26.96,43.00,0,338.74,431.32,239.8,229.6,1.100,659733.7,659733.7,32199,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984142,1800624.00
03/31/2017 14:15,2,8.291,ACTIVE,215.77,359.18,60.023,1490984103,"274151322000087","219011344069620",27.53,61.30,0,331.83,404.87,231.0,221.1,0.857,857642.2,857642.2,32555,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490984142,1800625.00
03/31/2017 14:30,2,8.730,ACTIVE,221.42,373.91,59.959,1490985003,"201051344000645","219011344069620",27.12,44.80,0,339.95,425.61,239.6,229.4,1.061,658926.1,658926.1,32238,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985004,1800626.00
03/31/2017 14:30,2,8.217,ACTIVE,216.00,370.30,59.965,1490985003,"274151322000085","219011344069620",25.35,45.50,0,335.14,399.46,211.0,201.7,0.791,883362.9,883362.9,32243,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985005,1800627.00
03/31/2017 14:30,2,8.912,ACTIVE,220.29,371.51,60.012,1490985003,"201051344000633","219011344069620",26.82,40.60,0,338.74,426.81,242.0,231.7,1.127,645376.8,645376.8,32774,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985006,1800628.00
03/31/2017 14:30,2,8.742,ACTIVE,222.10,375.41,59.981,1490985003,"201051344000469","219011344069620",27.12,36.00,0,339.04,428.31,240.2,229.9,1.114,648049.5,648049.5,32734,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985007,1800629.00
03/31/2017 14:30,2,8.391,ACTIVE,219.39,371.81,59.965,1490985003,"201051344000646","219011344069620",28.39,31.50,0,336.94,427.71,241.3,231.0,1.087,641763.2,641763.2,32638,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985008,1800630.00
03/31/2017 14:30,2,8.363,ACTIVE,216.22,370.00,59.965,1490985003,"274151322000052","219011344069620",28.03,47.00,0,333.93,404.87,237.2,227.0,0.928,914568.5,914568.5,32013,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985009,1800631.00
03/31/2017 14:30,2,8.592,ACTIVE,220.74,373.31,59.975,1490985003,"201051344000585","219011344069620",27.93,33.50,0,339.95,425.61,242.8,232.5,1.105,652445.9,652445.9,32794,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985010,1800632.00
03/31/2017 14:30,2,8.359,ACTIVE,218.93,369.40,59.970,1490985003,"201051344001230","219011344069620",28.45,33.30,0,334.54,425.01,240.7,230.4,1.114,646065.1,646065.1,32514,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985010,1800633.00
