ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 14:30,2,8.500,ACTIVE,220.74,374.81,59.991,1490985003,"201051344000582","219011344069620",27.83,37.80,0,339.65,427.41,239.4,229.1,1.087,636118.2,636118.2,32712,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985011,1800634.00
03/31/2017 14:30,2,8.402,ACTIVE,219.39,372.41,60.012,1490985003,"201051344000955","219011344069620",28.49,34.50,0,341.75,426.51,242.5,232.1,1.136,654195.6,654195.6,32600,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985012,1800635.00
03/31/2017 14:30,2,5.639,ACTIVE,215.54,420.80,59.949,1490985003,"274151322000094","219011344069620",38.55,44.00,0,392.25,469.79,217.5,208.0,0.844,746242.2,746242.2,33342,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985013,1800636.00
03/31/2017 14:30,2,8.826,ACTIVE,222.32,375.11,59.970,1490985003,"201051344000579","219011344069620",27.43,37.50,0,339.65,431.62,245.1,234.6,1.140,665593.1,665593.1,32566,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985014,1800637.00
03/31/2017 14:30,2,8.490,ACTIVE,219.39,371.21,59.965,1490985003,"201051344000890","219011344069620",27.97,33.30,0,336.64,426.21,240.4,230.1,1.092,647999.7,647999.7,32719,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985015,1800638.00
03/31/2017 14:30,2,8.418,ACTIVE,220.29,373.01,60.002,1490985003,"201051344000438","219011344069620",28.55,34.30,0,340.55,427.71,243.3,232.9,1.114,650909.2,650909.2,32692,0,0,0,L,1122011218,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985016,1800639.00
03/31/2017 14:30,2,8.289,ACTIVE,219.61,364.59,59.970,1490985003,"201051344000417","219011344069620",18.49,30.30,0,342.35,400.96,155.4,148.1,0.720,619492.9,619492.9,33005,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985017,1800640.00
03/31/2017 14:30,2,8.340,ACTIVE,215.32,373.01,59.965,1490985003,"274151322000083","219011344069620",27.77,50.20,0,334.84,404.57,234.4,224.3,0.932,905468.7,905468.7,32067,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985018,1800641.00
03/31/2017 14:30,2,8.656,ACTIVE,216.45,361.29,59.959,1490985003,"274151322000076","219011344069620",29.02,48.50,0,333.63,407.27,254.6,243.8,0.990,964767.0,964767.0,32178,0,0,0,L,1151911521,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985019,1800642.00
03/31/2017 14:30,2,8.770,ACTIVE,220.29,375.11,59.975,1490985003,"201051344000868","219011344069620",27.17,39.80,0,339.95,427.41,241.2,230.9,1.087,646726.3,646726.3,32766,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985019,1800643.00
03/31/2017 14:30,2,8.812,ACTIVE,215.32,368.50,59.959,1490985003,"274151322000095","219011344069620",28.17,50.00,0,333.63,408.78,250.8,240.2,0.946,955583.6,955583.6,32297,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985020,1800644.00
03/31/2017 14:30,2,8.572,ACTIVE,222.10,366.40,60.012,1490985003,"201051344000988","219011344069620",17.93,36.50,0,343.25,401.86,155.8,148.4,0.712,594572.9,594572.9,32806,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985021,1800645.00
03/31/2017 14:30,2,8.471,ACTIVE,220.52,371.51,59.975,1490985003,"201051344001025","219011344069620",28.21,35.60,0,341.15,427.41,241.9,231.5,1.056,650088.3,650088.3,32880,0,0,0,L,1122011218,0,125.85,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985022,1800646.00
03/31/2017 14:30,2,8.770,ACTIVE,221.87,374.21,59.959,1490985003,"201051344000458","219011344069620",27.25,41.50,0,340.55,428.61,241.9,231.6,1.149,658973.2,658973.2,32391,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985023,1800647.00
03/31/2017 14:30,2,8.926,ACTIVE,222.32,375.41,59.986,1490985003,"201051344000853","219011344069620",26.74,40.40,0,340.55,429.82,241.8,231.4,1.109,659224.8,659224.8,32234,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985024,1800648.00
03/31/2017 14:30,2,8.531,ACTIVE,219.16,371.21,59.949,1490985003,"201051344000685","219011344069620",28.37,33.00,0,339.34,426.81,245.1,234.6,1.153,651079.7,651079.7,32577,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985025,1800649.00
03/31/2017 14:30,2,8.520,ACTIVE,220.74,372.71,59.986,1490985003,"201051344000917","219011344069620",28.15,36.00,0,340.25,425.91,242.8,232.5,1.153,647754.3,647754.3,32561,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985026,1800650.00
03/31/2017 14:30,2,8.479,ACTIVE,219.16,372.71,59.981,1490985003,"201051344001145","219011344069620",28.55,33.30,0,341.45,427.11,245.0,234.6,1.105,655567.8,655567.8,32409,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985027,1800651.00
03/31/2017 14:30,2,8.463,ACTIVE,220.97,376.62,59.965,1490985003,"201051344000651","219011344069620",28.23,38.00,0,339.65,426.21,241.9,231.5,1.069,644240.6,644240.6,32769,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985028,1800652.00
03/31/2017 14:30,2,8.289,ACTIVE,215.54,379.62,59.954,1490985003,"274151322000088","219011344069620",27.35,44.50,0,334.84,403.37,229.5,219.6,0.866,867508.5,867508.5,32285,0,0,0,L,1151911521,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985029,1800653.00
03/31/2017 14:30,2,5.529,ACTIVE,216.67,426.81,59.959,1490985003,"274151322000068","219011344069620",39.54,42.30,0,394.05,472.80,221.1,211.5,0.826,746793.1,746793.1,33266,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985029,1800654.00
03/31/2017 14:30,2,8.531,ACTIVE,220.52,372.41,59.949,1490985003,"201051344001135","219011344069620",27.89,35.60,0,340.25,426.51,240.9,230.6,1.096,640078.1,640078.1,32784,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985030,1800655.00
03/31/2017 14:30,2,8.812,ACTIVE,219.61,372.41,60.002,1490985003,"201051344000594","219011344069620",27.77,40.20,0,339.95,429.82,247.8,237.3,1.127,660708.5,660708.5,32638,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985031,1800656.00
03/31/2017 14:30,2,8.506,ACTIVE,220.74,373.31,59.965,1490985003,"201051344001203","219011344069620",28.03,36.50,0,340.25,426.51,241.3,231.0,1.105,648567.7,648567.7,32839,0,0,0,L,1122011218,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985032,1800657.00
03/31/2017 14:30,2,8.275,ACTIVE,215.54,380.52,59.933,1490985003,"274151322000054","219011344069620",26.12,47.00,0,334.84,401.26,218.8,209.2,0.835,885894.4,885894.4,32183,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985033,1800658.00
03/31/2017 14:30,2,8.838,ACTIVE,220.52,371.81,59.965,1490985003,"201051344000867","219011344069620",27.02,44.50,0,340.25,426.21,241.6,231.3,1.096,645799.8,645799.8,32800,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985034,1800659.00
03/31/2017 14:30,2,8.369,ACTIVE,220.74,373.61,59.970,1490985003,"201051344001093","219011344069620",28.15,34.30,0,340.25,425.61,238.5,228.3,1.069,647458.6,647458.6,32656,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985035,1800660.00
03/31/2017 14:30,2,8.873,ACTIVE,221.19,374.81,59.959,1490985003,"201051344000900","219011344069620",27.35,41.30,0,338.74,426.51,245.8,235.3,1.074,666927.7,666927.7,32147,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985036,1800661.00
03/31/2017 14:30,2,8.783,ACTIVE,221.19,373.61,59.959,1490985003,"201051344000648","219011344069620",26.92,41.50,0,339.34,427.71,239.5,229.3,1.092,656582.0,656582.0,32216,0,0,0,L,1122011218,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985037,1800662.00
03/31/2017 14:30,2,8.871,ACTIVE,221.64,376.62,59.975,1490985003,"201051344000569","219011344069620",26.82,39.30,0,338.74,426.51,240.9,230.6,1.136,669120.5,669120.5,32128,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985038,1800663.00
03/31/2017 14:30,2,8.791,ACTIVE,221.87,373.61,59.959,1490985003,"201051344000983","219011344069620",27.12,41.30,0,339.04,426.21,241.2,230.9,1.109,659881.7,659881.7,32323,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985039,1800664.00
03/31/2017 14:30,2,8.793,ACTIVE,221.87,374.21,59.954,1490985003,"201051344001158","219011344069620",26.92,39.00,0,339.65,428.61,239.4,229.1,1.105,645823.8,645823.8,32676,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985040,1800665.00
03/31/2017 14:30,2,8.693,ACTIVE,221.64,372.41,59.970,1490985003,"201051344000576","219011344069620",27.15,44.30,0,339.34,429.82,238.8,228.6,1.087,659791.1,659791.1,32200,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985041,1800666.00
03/31/2017 14:30,2,8.221,ACTIVE,215.54,361.29,59.954,1490985003,"274151322000087","219011344069620",27.45,62.00,0,330.93,403.07,228.4,218.6,0.879,857697.0,857697.0,32556,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985042,1800667.00
03/31/2017 14:45,2,8.531,ACTIVE,221.64,372.41,59.981,1490985903,"201051344000645","219011344069620",27.81,42.00,0,339.95,425.01,240.2,230.0,1.092,658984.0,658984.0,32239,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985904,1800668.00
03/31/2017 14:45,2,8.123,ACTIVE,215.77,362.19,59.996,1490985903,"274151322000085","219011344069620",25.15,46.60,0,335.44,398.56,206.8,197.7,0.782,883412.6,883412.6,32244,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985905,1800669.00
03/31/2017 14:45,2,8.531,ACTIVE,220.74,372.11,59.986,1490985903,"201051344000633","219011344069620",27.59,41.30,0,339.65,425.61,238.3,228.0,1.096,645434.5,645434.5,32775,0,0,0,L,1122011218,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985906,1800670.00
03/31/2017 14:45,2,8.656,ACTIVE,222.10,376.01,59.975,1490985903,"201051344000469","219011344069620",27.31,35.20,0,339.65,428.61,239.3,229.0,1.114,648107.4,648107.4,32735,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985907,1800671.00
03/31/2017 14:45,2,8.320,ACTIVE,219.39,371.21,59.981,1490985903,"201051344000646","219011344069620",27.85,33.80,0,339.95,425.91,234.8,224.7,1.087,641819.8,641819.8,32639,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985908,1800672.00
03/31/2017 14:45,2,8.129,ACTIVE,216.22,382.93,59.986,1490985903,"274151322000052","219011344069620",28.17,47.30,0,333.93,404.87,231.8,221.8,0.879,914624.3,914624.3,32014,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985909,1800673.00
03/31/2017 14:45,2,8.521,ACTIVE,220.74,372.41,59.959,1490985903,"201051344000585","219011344069620",27.43,34.80,0,340.25,424.41,236.6,226.4,1.065,652503.0,652503.0,32795,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985910,1800674.00
03/31/2017 14:45,2,8.199,ACTIVE,218.71,368.80,59.991,1490985903,"201051344001230","219011344069620",28.29,33.80,0,334.84,424.71,234.7,224.6,1.078,646121.7,646121.7,32515,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985911,1800675.00
03/31/2017 14:45,2,8.322,ACTIVE,220.29,371.81,60.007,1490985903,"201051344000582","219011344069620",27.69,38.40,0,339.95,426.21,233.2,223.2,1.052,636174.5,636174.5,32713,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985912,1800676.00
03/31/2017 14:45,2,8.238,ACTIVE,219.39,373.01,59.970,1490985903,"201051344000955","219011344069620",28.27,36.00,0,341.75,425.01,235.7,225.6,1.100,654252.5,654252.5,32601,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985913,1800677.00
03/31/2017 14:45,2,5.395,ACTIVE,215.77,438.53,59.970,1490985903,"274151322000094","219011344069620",39.16,45.00,0,392.25,463.18,214.8,205.4,0.818,746293.9,746293.9,33343,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985914,1800678.00
03/31/2017 14:45,2,8.504,ACTIVE,222.10,373.31,59.991,1490985903,"201051344000579","219011344069620",27.87,38.60,0,340.85,429.52,239.9,229.6,1.114,665651.2,665651.2,32567,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985915,1800679.00
03/31/2017 14:45,2,8.359,ACTIVE,219.16,369.70,60.012,1490985903,"201051344000890","219011344069620",27.67,34.50,0,335.74,424.71,234.1,224.1,1.056,648056.3,648056.3,32720,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985916,1800680.00
03/31/2017 14:45,2,8.299,ACTIVE,220.06,372.71,59.938,1490985903,"201051344000438","219011344069620",28.19,36.30,0,341.15,426.81,236.9,226.7,1.074,650966.3,650966.3,32693,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985917,1800681.00
03/31/2017 14:45,2,8.211,ACTIVE,219.61,363.09,59.981,1490985903,"201051344000417","219011344069620",18.19,31.80,0,343.25,399.46,151.3,144.1,0.703,619529.2,619529.2,33006,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985918,1800682.00
03/31/2017 14:45,2,8.252,ACTIVE,215.09,380.82,59.991,1490985903,"274151322000083","219011344069620",27.53,51.00,0,333.93,403.97,230.0,220.0,0.915,905524.1,905524.1,32068,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985919,1800683.00
03/31/2017 14:45,2,8.621,ACTIVE,216.45,380.22,59.970,1490985903,"274151322000076","219011344069620",28.53,49.50,0,333.03,406.97,248.8,238.2,0.963,964826.9,964826.9,32179,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985920,1800684.00
03/31/2017 14:45,2,8.660,ACTIVE,220.29,372.11,59.986,1490985903,"201051344000868","219011344069620",27.37,37.80,0,340.25,427.11,240.0,229.7,1.047,646784.4,646784.4,32767,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985921,1800685.00
03/31/2017 14:45,2,8.623,ACTIVE,215.32,390.74,59.975,1490985903,"274151322000095","219011344069620",28.23,51.80,0,333.93,408.48,246.3,235.8,0.919,955642.9,955642.9,32298,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985922,1800686.00
03/31/2017 14:45,2,8.529,ACTIVE,222.32,367.00,59.986,1490985903,"201051344000988","219011344069620",17.91,35.80,0,343.25,401.86,154.6,147.3,0.716,594610.2,594610.2,32807,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985922,1800687.00
03/31/2017 14:45,2,8.471,ACTIVE,220.29,370.90,60.002,1490985903,"201051344001025","219011344069620",27.55,36.80,0,341.45,425.61,236.3,226.1,1.052,650145.3,650145.3,32881,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985923,1800688.00
03/31/2017 14:45,2,8.621,ACTIVE,221.87,373.91,59.975,1490985903,"201051344000458","219011344069620",27.67,40.20,0,339.95,428.61,241.5,231.2,1.127,659031.5,659031.5,32392,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985924,1800689.00
03/31/2017 14:45,2,8.609,ACTIVE,222.55,375.41,59.949,1490985903,"201051344000853","219011344069620",28.03,37.80,0,340.85,431.62,244.2,233.7,1.131,659283.7,659283.7,32235,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985925,1800690.00
03/31/2017 14:45,2,8.406,ACTIVE,218.93,371.81,59.986,1490985903,"201051344000685","219011344069620",28.05,34.80,0,341.75,425.31,238.7,228.5,1.131,651137.3,651137.3,32578,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985926,1800691.00
03/31/2017 14:45,2,8.266,ACTIVE,220.52,374.21,60.028,1490985903,"201051344000917","219011344069620",28.29,36.80,0,340.85,424.41,236.9,226.8,1.087,647811.4,647811.4,32562,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985927,1800692.00
03/31/2017 14:45,2,8.270,ACTIVE,219.16,370.60,59.959,1490985903,"201051344001145","219011344069620",28.51,34.50,0,341.45,426.21,238.6,228.3,1.078,655625.4,655625.4,32410,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985928,1800693.00
03/31/2017 14:45,2,8.402,ACTIVE,220.97,372.11,60.002,1490985903,"201051344000651","219011344069620",27.69,39.00,0,339.95,425.01,235.5,225.4,1.056,644297.4,644297.4,32770,0,0,0,L,1122011218,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985929,1800694.00
03/31/2017 14:45,2,8.170,ACTIVE,215.54,379.02,59.965,1490985903,"274151322000088","219011344069620",27.08,45.80,0,334.84,402.77,223.9,214.2,0.822,867562.3,867562.3,32286,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985930,1800695.00
03/31/2017 14:45,2,5.479,ACTIVE,216.67,443.64,59.965,1490985903,"274151322000068","219011344069620",38.98,43.40,0,388.04,471.30,216.3,206.8,0.840,746845.2,746845.2,33267,0,0,0,L,1151911521,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985931,1800696.00
03/31/2017 14:45,2,8.406,ACTIVE,220.29,371.81,59.975,1490985903,"201051344001135","219011344069620",27.53,37.50,0,340.85,425.31,234.4,224.3,1.069,640134.6,640134.6,32785,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985932,1800697.00
03/31/2017 14:45,2,8.600,ACTIVE,219.61,372.41,60.007,1490985903,"201051344000594","219011344069620",27.75,41.80,0,339.65,427.71,241.4,231.1,1.109,660767.0,660767.0,32639,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985933,1800698.00
03/31/2017 14:45,2,8.400,ACTIVE,220.52,371.51,59.965,1490985903,"201051344001203","219011344069620",27.67,37.50,0,341.75,425.31,235.5,225.3,1.092,648624.6,648624.6,32840,0,0,0,L,1122011218,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985934,1800699.00
03/31/2017 14:45,2,8.090,ACTIVE,216.00,384.43,59.965,1490985903,"274151322000054","219011344069620",26.02,48.00,0,335.74,400.96,212.8,203.5,0.813,885945.7,885945.7,32184,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985934,1800700.00
03/31/2017 14:45,2,8.561,ACTIVE,220.97,374.21,60.012,1490985903,"201051344000867","219011344069620",27.53,43.40,0,340.55,425.91,238.8,228.5,1.087,645857.6,645857.6,32801,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985935,1800701.00
03/31/2017 14:45,2,8.227,ACTIVE,220.29,372.71,59.970,1490985903,"201051344001093","219011344069620",27.91,35.20,0,339.95,423.81,232.6,222.6,1.043,647514.8,647514.8,32657,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985936,1800702.00
03/31/2017 14:45,2,8.645,ACTIVE,221.64,375.71,59.965,1490985903,"201051344000900","219011344069620",28.21,38.00,0,338.74,428.01,247.0,236.5,1.105,666987.2,666987.2,32148,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985937,1800703.00
03/31/2017 14:45,2,8.455,ACTIVE,221.64,374.21,59.959,1490985903,"201051344000648","219011344069620",27.79,39.80,0,339.65,426.21,237.9,227.7,1.083,656639.5,656639.5,32217,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985938,1800704.00
03/31/2017 14:45,2,8.609,ACTIVE,221.87,372.41,59.975,1490985903,"201051344000569","219011344069620",28.09,36.50,0,338.74,427.71,244.7,234.2,1.123,669179.4,669179.4,32129,0,0,0,L,1122011218,0,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985939,1800705.00
03/31/2017 14:45,2,8.684,ACTIVE,222.10,373.01,59.965,1490985903,"201051344000983","219011344069620",27.57,39.30,0,339.34,427.41,242.3,232.0,1.114,659940.2,659940.2,32324,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985940,1800706.00
03/31/2017 14:45,2,8.676,ACTIVE,222.10,374.81,60.002,1490985903,"201051344001158","219011344069620",26.84,39.50,0,339.65,424.71,235.8,225.6,1.078,645880.9,645880.9,32677,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985941,1800707.00
03/31/2017 14:45,2,8.492,ACTIVE,221.87,374.81,59.981,1490985903,"201051344000576","219011344069620",27.91,40.20,0,339.65,430.72,240.0,229.8,1.096,659849.0,659849.0,32201,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985942,1800708.00
03/31/2017 14:45,2,8.197,ACTIVE,215.32,380.52,59.959,1490985903,"274151322000087","219011344069620",27.08,63.30,0,331.53,402.77,224.7,214.9,0.853,857751.0,857751.0,32557,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490985943,1800709.00
03/31/2017 15:00,2,8.359,ACTIVE,221.64,373.61,59.970,1490986803,"201051344000645","219011344069620",27.61,38.20,0,340.25,424.41,233.6,223.6,1.025,659041.5,659041.5,32240,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986804,1800710.00
03/31/2017 15:00,2,7.758,ACTIVE,216.22,369.10,60.012,1490986803,"274151322000085","219011344069620",25.29,48.30,0,335.74,397.35,198.5,189.7,0.747,883461.2,883461.2,32245,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986805,1800711.00
03/31/2017 15:00,2,8.312,ACTIVE,220.29,373.61,59.975,1490986803,"201051344000633","219011344069620",27.39,40.60,0,338.74,424.11,230.5,220.5,1.074,645491.0,645491.0,32776,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986806,1800712.00
03/31/2017 15:00,2,8.279,ACTIVE,222.10,373.61,59.981,1490986803,"201051344000469","219011344069620",27.83,33.30,0,339.95,428.91,233.2,223.2,1.083,648164.7,648164.7,32736,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986807,1800713.00
03/31/2017 15:00,2,7.977,ACTIVE,218.48,368.80,59.975,1490986803,"201051344000646","219011344069620",27.99,34.50,0,334.84,424.11,226.2,216.4,1.052,641874.9,641874.9,32640,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986808,1800714.00
03/31/2017 15:00,2,7.875,ACTIVE,216.22,358.28,59.970,1490986803,"274151322000052","219011344069620",27.97,49.30,0,333.93,403.07,223.0,213.3,0.857,914678.7,914678.7,32015,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986809,1800715.00
03/31/2017 15:00,2,8.201,ACTIVE,220.06,371.81,59.928,1490986803,"201051344000585","219011344069620",27.49,36.50,0,339.65,422.90,228.4,218.5,1.052,652558.8,652558.8,32796,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986810,1800716.00
03/31/2017 15:00,2,7.941,ACTIVE,218.03,367.90,59.970,1490986803,"201051344001230","219011344069620",28.13,34.50,0,334.24,423.20,226.2,216.5,1.052,646177.0,646177.0,32516,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986811,1800717.00
03/31/2017 15:00,2,8.012,ACTIVE,219.84,371.81,59.996,1490986803,"201051344000582","219011344069620",27.65,39.30,0,340.25,424.41,224.3,214.6,1.025,636229.3,636229.3,32714,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986811,1800718.00
03/31/2017 15:00,2,7.961,ACTIVE,218.48,369.70,59.981,1490986803,"201051344000955","219011344069620",28.07,37.30,0,335.74,422.60,226.2,216.4,1.065,654307.7,654307.7,32602,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986812,1800719.00
03/31/2017 15:00,2,5.076,ACTIVE,215.77,429.82,59.970,1490986803,"274151322000094","219011344069620",39.66,45.50,0,388.04,466.49,204.2,195.2,0.787,746344.3,746344.3,33344,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986813,1800720.00
03/31/2017 15:00,2,8.295,ACTIVE,222.10,373.91,59.975,1490986803,"201051344000579","219011344069620",27.49,39.00,0,341.15,428.01,230.9,220.9,1.074,665707.9,665707.9,32568,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986814,1800721.00
03/31/2017 15:00,2,7.984,ACTIVE,218.26,365.80,59.975,1490986803,"201051344000890","219011344069620",27.79,35.60,0,335.44,422.90,224.8,215.0,1.025,648111.3,648111.3,32721,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986815,1800722.00
03/31/2017 15:00,2,7.881,ACTIVE,219.16,370.00,59.981,1490986803,"201051344000438","219011344069620",28.37,36.80,0,340.25,424.41,226.4,216.6,1.056,651021.8,651021.8,32694,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986816,1800723.00
03/31/2017 15:00,2,7.850,ACTIVE,218.71,361.59,59.975,1490986803,"201051344000417","219011344069620",18.25,32.60,0,342.65,397.66,145.0,138.0,0.676,619564.6,619564.6,33007,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986817,1800724.00
03/31/2017 15:00,2,7.799,ACTIVE,215.32,359.48,59.986,1490986803,"274151322000083","219011344069620",27.89,51.50,0,334.84,403.07,220.3,210.8,0.866,905578.1,905578.1,32069,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986818,1800725.00
03/31/2017 15:00,2,8.119,ACTIVE,216.67,381.42,59.981,1490986803,"274151322000076","219011344069620",28.84,49.80,0,334.54,406.07,236.9,226.7,0.915,964885.1,964885.1,32180,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986819,1800726.00
03/31/2017 15:00,2,8.076,ACTIVE,220.29,371.81,59.954,1490986803,"201051344000868","219011344069620",28.33,35.20,0,339.65,425.91,231.6,221.6,1.039,646841.7,646841.7,32768,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986820,1800727.00
03/31/2017 15:00,2,8.113,ACTIVE,215.54,384.13,59.975,1490986803,"274151322000095","219011344069620",28.63,52.00,0,333.33,406.97,235.0,224.9,0.888,955700.7,955700.7,32299,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986820,1800728.00
03/31/2017 15:00,2,8.234,ACTIVE,222.10,366.10,59.981,1490986803,"201051344000988","219011344069620",18.01,35.20,0,343.55,400.96,150.3,143.1,0.689,594647.0,594647.0,32808,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986821,1800729.00
03/31/2017 15:00,2,8.117,ACTIVE,219.39,369.10,59.975,1490986803,"201051344001025","219011344069620",27.55,37.80,0,341.75,424.41,226.5,216.7,1.016,650201.0,650201.0,32882,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986822,1800730.00
03/31/2017 15:00,2,8.244,ACTIVE,221.87,373.91,59.949,1490986803,"201051344000458","219011344069620",28.05,37.80,0,339.95,429.22,234.1,224.0,1.083,659089.2,659089.2,32393,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986823,1800731.00
03/31/2017 15:00,2,8.113,ACTIVE,222.32,374.81,59.991,1490986803,"201051344000853","219011344069620",28.77,35.40,0,341.75,431.32,236.1,226.0,1.092,659342.2,659342.2,32236,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986824,1800732.00
03/31/2017 15:00,2,8.043,ACTIVE,218.03,367.60,59.986,1490986803,"201051344000685","219011344069620",27.99,36.00,0,335.74,424.11,227.8,218.0,1.074,651193.2,651193.2,32579,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986825,1800733.00
03/31/2017 15:00,2,8.020,ACTIVE,219.61,368.80,59.975,1490986803,"201051344000917","219011344069620",27.87,37.50,0,340.25,423.81,226.5,216.7,1.069,647867.0,647867.0,32563,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986826,1800734.00
03/31/2017 15:00,2,7.867,ACTIVE,218.26,367.90,59.981,1490986803,"201051344001145","219011344069620",28.63,35.00,0,336.34,424.71,227.8,218.0,1.034,655681.5,655681.5,32411,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986827,1800735.00
03/31/2017 15:00,2,7.975,ACTIVE,219.84,370.90,59.991,1490986803,"201051344000651","219011344069620",27.87,39.30,0,340.55,423.20,225.0,215.2,1.016,644352.7,644352.7,32771,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986828,1800736.00
03/31/2017 15:00,2,7.715,ACTIVE,215.54,373.01,59.975,1490986803,"274151322000088","219011344069620",27.29,46.20,0,334.54,400.96,213.0,203.6,0.778,867614.7,867614.7,32287,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986829,1800737.00
03/31/2017 15:00,2,5.270,ACTIVE,217.13,429.22,59.986,1490986803,"274151322000068","219011344069620",38.55,44.50,0,386.83,462.28,205.3,196.2,0.782,746895.7,746895.7,33268,0,0,0,L,1151911521,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986830,1800738.00
03/31/2017 15:00,2,8.082,ACTIVE,219.39,369.70,59.986,1490986803,"201051344001135","219011344069620",27.29,38.80,0,341.45,422.90,223.4,213.7,1.021,640189.6,640189.6,32786,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986831,1800739.00
03/31/2017 15:00,2,8.139,ACTIVE,219.84,372.11,59.986,1490986803,"201051344000594","219011344069620",27.99,42.30,0,339.95,425.91,230.7,220.7,1.069,660824.0,660824.0,32640,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986832,1800740.00
03/31/2017 15:00,2,7.977,ACTIVE,219.61,368.20,59.996,1490986803,"201051344001203","219011344069620",27.67,38.60,0,341.15,423.20,223.5,213.8,1.039,648679.9,648679.9,32841,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986833,1800741.00
03/31/2017 15:00,2,7.607,ACTIVE,216.22,363.09,59.986,1490986803,"274151322000054","219011344069620",26.10,48.50,0,335.14,399.16,201.1,192.1,0.765,885995.4,885995.4,32185,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986834,1800742.00
03/31/2017 15:00,2,8.115,ACTIVE,220.52,370.30,59.996,1490986803,"201051344000867","219011344069620",27.75,40.80,0,340.25,424.71,227.9,218.1,1.025,645914.4,645914.4,32802,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986835,1800743.00
03/31/2017 15:00,2,7.797,ACTIVE,219.61,369.70,60.023,1490986803,"201051344001093","219011344069620",27.73,35.40,0,340.55,422.90,219.0,209.5,0.981,647569.4,647569.4,32658,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986836,1800744.00
03/31/2017 15:00,2,8.078,ACTIVE,221.19,373.31,60.007,1490986803,"201051344000900","219011344069620",28.73,34.80,0,338.14,427.11,235.0,224.9,1.052,667046.1,667046.1,32149,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986837,1800745.00
03/31/2017 15:00,2,8.072,ACTIVE,221.19,373.61,59.975,1490986803,"201051344000648","219011344069620",27.79,37.30,0,339.95,425.91,227.1,217.3,1.047,656696.3,656696.3,32218,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986838,1800746.00
03/31/2017 15:00,2,8.168,ACTIVE,221.42,371.21,59.996,1490986803,"201051344000569","219011344069620",28.21,34.30,0,339.04,427.11,233.3,223.3,1.065,669237.9,669237.9,32130,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986839,1800747.00
03/31/2017 15:00,2,8.156,ACTIVE,221.64,374.81,60.023,1490986803,"201051344000983","219011344069620",28.13,36.30,0,339.34,428.61,232.4,222.4,1.069,659998.2,659998.2,32325,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986839,1800748.00
03/31/2017 15:00,2,8.117,ACTIVE,221.87,373.61,59.986,1490986803,"201051344001158","219011344069620",27.39,38.80,0,340.25,423.50,225.2,215.4,1.034,645936.9,645936.9,32678,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986840,1800749.00
03/31/2017 15:00,2,8.064,ACTIVE,221.64,372.11,59.996,1490986803,"201051344000576","219011344069620",28.15,36.30,0,339.95,430.42,229.8,219.9,1.061,659906.4,659906.4,32202,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986841,1800750.00
03/31/2017 15:00,2,7.658,ACTIVE,216.00,353.77,59.970,1490986803,"274151322000087","219011344069620",27.33,64.30,0,333.03,401.26,211.8,202.5,0.800,857803.6,857803.6,32558,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490986842,1800751.00
03/31/2017 15:15,2,8.176,ACTIVE,221.19,372.41,60.023,1490987703,"201051344000645","219011344069620",27.93,36.50,0,340.55,422.00,231.2,221.2,1.034,659094.2,659094.2,32241,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987704,1800752.00
03/31/2017 15:15,2,7.551,ACTIVE,215.77,373.91,59.991,1490987703,"274151322000085","219011344069620",25.70,47.00,0,336.04,395.25,196.7,187.9,0.751,883506.7,883506.7,32246,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987705,1800753.00
03/31/2017 15:15,2,8.068,ACTIVE,220.29,372.11,60.002,1490987703,"201051344000633","219011344069620",27.83,40.80,0,340.55,422.00,227.2,217.4,1.074,645543.3,645543.3,32777,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987706,1800754.00
03/31/2017 15:15,2,8.014,ACTIVE,221.87,372.41,60.007,1490987703,"201051344000469","219011344069620",28.41,32.80,0,339.65,422.30,230.7,220.7,1.065,648217.3,648217.3,32737,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987707,1800755.00
03/31/2017 15:15,2,7.805,ACTIVE,218.48,368.20,59.986,1490987703,"201051344000646","219011344069620",28.11,34.80,0,334.84,420.80,222.0,212.4,1.034,641926.5,641926.5,32641,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987707,1800756.00
03/31/2017 15:15,2,7.684,ACTIVE,216.00,372.71,59.981,1490987703,"274151322000052","219011344069620",28.11,48.50,0,334.84,400.96,218.4,208.8,0.857,914729.5,914729.5,32016,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987708,1800757.00
03/31/2017 15:15,2,8.012,ACTIVE,219.61,371.51,60.002,1490987703,"201051344000585","219011344069620",27.71,36.30,0,341.75,420.80,224.9,215.1,1.030,652611.0,652611.0,32797,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987709,1800758.00
03/31/2017 15:15,2,7.652,ACTIVE,218.03,367.00,60.002,1490987703,"201051344001230","219011344069620",28.69,33.80,0,334.84,415.99,222.1,212.4,1.021,646228.8,646228.8,32517,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987710,1800759.00
03/31/2017 15:15,2,7.850,ACTIVE,219.61,372.41,59.991,1490987703,"201051344000582","219011344069620",27.83,38.80,0,337.54,421.70,221.2,211.6,1.003,636280.7,636280.7,32715,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987711,1800760.00
03/31/2017 15:15,2,7.842,ACTIVE,218.48,369.10,59.996,1490987703,"201051344000955","219011344069620",28.01,36.80,0,335.44,419.30,222.4,212.8,1.047,654359.5,654359.5,32603,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987712,1800761.00
03/31/2017 15:15,2,5.217,ACTIVE,216.00,433.42,60.002,1490987703,"274151322000094","219011344069620",38.43,45.50,0,393.15,463.78,202.4,193.4,0.791,746391.0,746391.0,33345,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987713,1800762.00
03/31/2017 15:15,2,8.021,ACTIVE,221.87,375.11,59.991,1490987703,"201051344000579","219011344069620",28.09,39.50,0,341.15,422.00,228.1,218.2,1.056,665760.4,665760.4,32569,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987714,1800763.00
03/31/2017 15:15,2,7.863,ACTIVE,218.03,366.70,59.986,1490987703,"201051344000890","219011344069620",27.85,35.40,0,334.84,415.69,221.8,212.1,1.003,648162.9,648162.9,32722,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987715,1800764.00
03/31/2017 15:15,2,7.803,ACTIVE,219.16,368.80,59.986,1490987703,"201051344000438","219011344069620",28.31,36.80,0,336.94,421.10,223.7,214.0,1.043,651073.9,651073.9,32695,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987716,1800765.00
03/31/2017 15:15,2,7.695,ACTIVE,218.71,360.99,60.023,1490987703,"201051344000417","219011344069620",18.41,32.80,0,338.44,392.25,143.5,136.6,0.672,619597.8,619597.8,33008,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987716,1800766.00
03/31/2017 15:15,2,7.689,ACTIVE,215.54,378.12,59.991,1490987703,"274151322000083","219011344069620",27.89,50.20,0,335.14,400.06,217.3,207.8,0.862,905628.5,905628.5,32070,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987717,1800767.00
03/31/2017 15:15,2,8.049,ACTIVE,216.90,386.53,60.007,1490987703,"274151322000076","219011344069620",28.67,49.50,0,334.84,403.37,233.4,223.4,0.910,964939.5,964939.5,32181,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987718,1800768.00
03/31/2017 15:15,2,8.055,ACTIVE,220.06,371.51,59.991,1490987703,"201051344000868","219011344069620",28.19,33.80,0,340.85,423.20,229.9,220.0,1.061,646894.4,646894.4,32769,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987719,1800769.00
03/31/2017 15:15,2,8.055,ACTIVE,215.54,384.43,59.986,1490987703,"274151322000095","219011344069620",28.47,50.40,0,334.24,404.27,232.1,222.0,0.902,955754.6,955754.6,32300,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987720,1800770.00
03/31/2017 15:15,2,8.012,ACTIVE,221.64,366.40,59.996,1490987703,"201051344000988","219011344069620",18.31,35.20,0,342.95,398.86,148.6,141.5,0.681,594680.9,594680.9,32809,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987721,1800771.00
03/31/2017 15:15,2,7.957,ACTIVE,219.39,368.50,60.028,1490987703,"201051344001025","219011344069620",27.77,38.20,0,337.54,420.80,223.8,214.1,1.003,650253.0,650253.0,32883,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987722,1800772.00
03/31/2017 15:15,2,8.043,ACTIVE,221.64,372.71,60.002,1490987703,"201051344000458","219011344069620",28.45,36.30,0,341.15,426.21,231.6,221.6,1.083,659142.2,659142.2,32394,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987723,1800773.00
03/31/2017 15:15,2,8.070,ACTIVE,222.32,376.31,59.986,1490987703,"201051344000853","219011344069620",28.65,33.00,0,341.45,426.81,233.9,223.8,1.083,659395.8,659395.8,32237,0,0,0,L,1122011218,0,126.53,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987724,1800774.00
03/31/2017 15:15,2,7.816,ACTIVE,218.03,369.70,59.981,1490987703,"201051344000685","219011344069620",28.41,35.40,0,335.44,419.00,224.8,215.1,1.069,651245.7,651245.7,32580,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987725,1800775.00
