ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 15:15,2,7.867,ACTIVE,219.61,370.60,59.991,1490987703,"201051344000917","219011344069620",28.13,37.80,0,337.84,421.40,224.0,214.3,1.056,647919.2,647919.2,32564,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987725,1800776.00
03/31/2017 15:15,2,7.764,ACTIVE,218.26,368.20,60.034,1490987703,"201051344001145","219011344069620",28.61,34.80,0,336.04,419.60,224.7,214.9,1.021,655734.1,655734.1,32412,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987726,1800777.00
03/31/2017 15:15,2,7.809,ACTIVE,219.84,369.70,59.981,1490987703,"201051344000651","219011344069620",28.07,39.00,0,342.35,421.70,221.9,212.2,0.999,644404.5,644404.5,32772,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987727,1800778.00
03/31/2017 15:15,2,7.508,ACTIVE,215.77,378.42,59.975,1490987703,"274151322000088","219011344069620",27.59,45.80,0,335.74,398.86,209.6,200.4,0.804,867663.6,867663.6,32288,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987728,1800779.00
03/31/2017 15:15,2,5.145,ACTIVE,216.67,418.09,59.986,1490987703,"274151322000068","219011344069620",38.57,44.00,0,386.83,466.19,202.3,193.3,0.782,746942.7,746942.7,33269,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987729,1800780.00
03/31/2017 15:15,2,7.801,ACTIVE,219.16,367.90,59.986,1490987703,"201051344001135","219011344069620",27.91,38.20,0,336.94,420.50,220.6,211.0,1.012,640241.1,640241.1,32787,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987730,1800781.00
03/31/2017 15:15,2,8.086,ACTIVE,219.61,371.51,59.949,1490987703,"201051344000594","219011344069620",27.81,43.00,0,335.74,423.20,227.6,217.7,1.039,660876.9,660876.9,32641,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987731,1800782.00
03/31/2017 15:15,2,7.938,ACTIVE,219.84,369.70,59.991,1490987703,"201051344001203","219011344069620",27.57,37.80,0,342.65,421.40,221.5,211.9,1.025,648731.7,648731.7,32842,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987732,1800783.00
03/31/2017 15:15,2,7.592,ACTIVE,215.77,356.78,59.986,1490987703,"274151322000054","219011344069620",26.04,47.30,0,335.44,397.35,200.1,191.2,0.756,886042.1,886042.1,32186,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987733,1800784.00
03/31/2017 15:15,2,7.988,ACTIVE,220.29,372.11,59.986,1490987703,"201051344000867","219011344069620",27.97,39.80,0,341.45,422.30,226.3,216.5,1.030,645966.9,645966.9,32803,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987734,1800785.00
03/31/2017 15:15,2,7.658,ACTIVE,219.61,370.30,59.986,1490987703,"201051344001093","219011344069620",28.13,35.40,0,341.75,420.20,218.1,208.6,0.986,647620.4,647620.4,32659,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987735,1800786.00
03/31/2017 15:15,2,7.957,ACTIVE,221.19,373.91,60.007,1490987703,"201051344000900","219011344069620",29.08,32.00,0,339.95,423.81,234.6,224.5,1.047,667100.2,667100.2,32150,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987736,1800787.00
03/31/2017 15:15,2,7.830,ACTIVE,221.19,375.11,59.986,1490987703,"201051344000648","219011344069620",28.49,36.50,0,340.55,422.60,225.9,216.1,1.039,656748.5,656748.5,32219,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987737,1800788.00
03/31/2017 15:15,2,7.980,ACTIVE,221.42,371.21,60.023,1490987703,"201051344000569","219011344069620",28.75,33.80,0,339.34,423.81,232.2,222.2,1.069,669291.5,669291.5,32131,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987738,1800789.00
03/31/2017 15:15,2,8.006,ACTIVE,221.64,374.21,59.996,1490987703,"201051344000983","219011344069620",28.55,35.40,0,339.34,423.50,231.5,221.5,1.069,660051.4,660051.4,32326,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987739,1800790.00
03/31/2017 15:15,2,8.076,ACTIVE,221.64,373.61,59.996,1490987703,"201051344001158","219011344069620",27.37,37.50,0,340.25,420.80,223.7,214.0,1.043,645988.7,645988.7,32679,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987740,1800791.00
03/31/2017 15:15,2,8.025,ACTIVE,221.64,374.81,59.991,1490987703,"201051344000576","219011344069620",28.25,34.30,0,340.25,425.91,229.5,219.6,1.061,659959.1,659959.1,32203,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987741,1800792.00
03/31/2017 15:15,2,7.594,ACTIVE,216.00,367.90,59.996,1490987703,"274151322000087","219011344069620",27.43,61.70,0,332.13,399.46,211.0,201.8,0.787,857852.7,857852.7,32559,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490987741,1800793.00
03/31/2017 15:30,2,7.883,ACTIVE,220.74,369.40,59.991,1490988603,"201051344000645","219011344069620",27.73,36.80,0,340.85,422.00,221.4,211.7,0.994,659148.4,659148.4,32242,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988604,1800794.00
03/31/2017 15:30,2,7.357,ACTIVE,215.32,376.92,59.981,1490988603,"274151322000085","219011344069620",25.80,46.40,0,336.34,399.76,192.2,183.6,0.747,883553.4,883553.4,32247,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988605,1800795.00
03/31/2017 15:30,2,7.861,ACTIVE,219.84,370.00,59.991,1490988603,"201051344000633","219011344069620",27.51,42.00,0,339.95,420.80,219.1,209.5,1.039,645596.8,645596.8,32778,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988606,1800796.00
03/31/2017 15:30,2,7.807,ACTIVE,221.19,373.01,59.986,1490988603,"201051344000469","219011344069620",27.79,33.30,0,339.65,422.00,219.7,210.1,1.021,648271.1,648271.1,32738,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988607,1800797.00
03/31/2017 15:30,2,7.541,ACTIVE,218.03,367.30,59.949,1490988603,"201051344000646","219011344069620",28.43,34.00,0,334.54,420.50,217.2,207.7,1.008,641979.3,641979.3,32642,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988608,1800798.00
03/31/2017 15:30,2,7.451,ACTIVE,214.87,381.42,59.991,1490988603,"274151322000052","219011344069620",28.37,46.80,0,334.24,400.66,214.2,204.8,0.835,914781.5,914781.5,32017,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988609,1800799.00
03/31/2017 15:30,2,7.832,ACTIVE,219.39,369.10,59.975,1490988603,"201051344000585","219011344069620",27.69,35.20,0,341.75,419.90,219.6,210.1,1.021,652664.5,652664.5,32798,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988610,1800800.00
03/31/2017 15:30,2,7.543,ACTIVE,217.58,366.10,59.991,1490988603,"201051344001230","219011344069620",28.45,33.80,0,334.84,415.09,217.3,207.8,1.012,646281.6,646281.6,32518,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988611,1800801.00
03/31/2017 15:30,2,7.545,ACTIVE,219.39,371.21,59.944,1490988603,"201051344000582","219011344069620",28.33,38.20,0,340.55,421.40,216.3,206.9,0.981,636333.3,636333.3,32716,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988612,1800802.00
03/31/2017 15:30,2,7.541,ACTIVE,217.80,366.70,59.986,1490988603,"201051344000955","219011344069620",28.55,36.80,0,335.74,417.49,217.9,208.4,1.030,654412.5,654412.5,32604,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988613,1800803.00
03/31/2017 15:30,2,4.949,ACTIVE,215.09,433.72,59.981,1490988603,"274151322000094","219011344069620",39.38,44.00,0,397.05,467.39,197.5,188.7,0.756,746438.9,746438.9,33346,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988614,1800804.00
03/31/2017 15:30,2,7.795,ACTIVE,221.42,370.60,59.986,1490988603,"201051344000579","219011344069620",27.91,39.30,0,341.15,424.11,220.2,210.6,1.030,665814.2,665814.2,32570,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988615,1800805.00
03/31/2017 15:30,2,7.600,ACTIVE,217.80,364.29,59.996,1490988603,"201051344000890","219011344069620",28.23,34.30,0,335.44,418.70,217.2,207.7,0.990,648215.7,648215.7,32723,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988616,1800806.00
03/31/2017 15:30,2,7.434,ACTIVE,218.71,368.20,59.986,1490988603,"201051344000438","219011344069620",29.10,35.80,0,337.54,420.80,219.0,209.5,1.030,651127.2,651127.2,32696,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988617,1800807.00
03/31/2017 15:30,2,7.383,ACTIVE,218.26,359.48,59.975,1490988603,"201051344000417","219011344069620",18.73,32.40,0,338.44,392.25,140.1,133.3,0.654,619631.7,619631.7,33009,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988618,1800808.00
03/31/2017 15:30,2,7.381,ACTIVE,214.87,355.88,59.965,1490988603,"274151322000083","219011344069620",28.45,49.00,0,335.14,400.06,212.5,203.2,0.844,905680.2,905680.2,32071,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988619,1800809.00
03/31/2017 15:30,2,7.846,ACTIVE,216.22,355.28,59.970,1490988603,"274151322000076","219011344069620",28.92,48.00,0,334.84,403.07,229.8,219.9,0.902,964995.3,964995.3,32182,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988619,1800810.00
03/31/2017 15:30,2,7.865,ACTIVE,219.61,368.50,59.970,1490988603,"201051344000868","219011344069620",27.75,35.40,0,340.55,422.30,220.9,211.3,0.994,646948.4,646948.4,32770,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988620,1800811.00
03/31/2017 15:30,2,7.893,ACTIVE,215.09,377.52,59.965,1490988603,"274151322000095","219011344069620",28.49,50.20,0,334.24,403.97,227.9,218.0,0.862,955809.9,955809.9,32301,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988621,1800812.00
03/31/2017 15:30,2,7.854,ACTIVE,221.19,364.89,59.981,1490988603,"201051344000988","219011344069620",17.97,35.40,0,342.65,398.26,142.9,136.0,0.663,594715.7,594715.7,32810,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988622,1800813.00
03/31/2017 15:30,2,7.734,ACTIVE,219.16,368.20,60.002,1490988603,"201051344001025","219011344069620",28.07,37.80,0,342.05,420.20,219.8,210.3,0.986,650306.2,650306.2,32884,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988623,1800814.00
03/31/2017 15:30,2,7.938,ACTIVE,221.19,369.40,59.981,1490988603,"201051344000458","219011344069620",27.77,36.50,0,340.85,425.01,223.3,213.6,1.025,659196.7,659196.7,32395,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988624,1800815.00
03/31/2017 15:30,2,7.895,ACTIVE,221.42,371.81,59.975,1490988603,"201051344000853","219011344069620",28.19,33.80,0,340.55,426.51,225.2,215.4,1.039,659450.9,659450.9,32238,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988625,1800816.00
03/31/2017 15:30,2,7.646,ACTIVE,217.80,369.10,59.970,1490988603,"201051344000685","219011344069620",28.67,34.80,0,334.54,420.50,221.8,212.2,1.052,651299.4,651299.4,32581,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988626,1800817.00
03/31/2017 15:30,2,7.617,ACTIVE,219.39,368.20,59.975,1490988603,"201051344000917","219011344069620",28.59,36.80,0,342.05,421.40,220.6,210.9,1.043,647972.7,647972.7,32565,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988627,1800818.00
03/31/2017 15:30,2,7.646,ACTIVE,217.80,367.90,59.996,1490988603,"201051344001145","219011344069620",28.75,33.30,0,335.44,420.50,222.5,212.8,1.008,655788.0,655788.0,32413,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988628,1800819.00
03/31/2017 15:30,2,7.650,ACTIVE,219.39,369.70,59.938,1490988603,"201051344000651","219011344069620",28.19,38.80,0,341.15,419.90,218.4,208.9,0.999,644457.5,644457.5,32773,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988628,1800820.00
03/31/2017 15:30,2,7.293,ACTIVE,215.32,364.89,59.970,1490988603,"274151322000088","219011344069620",28.05,44.00,0,334.84,398.56,207.1,197.9,0.787,867713.8,867713.8,32289,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988629,1800821.00
03/31/2017 15:30,2,4.955,ACTIVE,216.00,426.51,59.986,1490988603,"274151322000068","219011344069620",39.60,43.80,0,393.45,470.69,199.2,190.3,0.769,746990.9,746990.9,33270,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988630,1800822.00
03/31/2017 15:30,2,7.592,ACTIVE,219.16,368.20,59.970,1490988603,"201051344001135","219011344069620",28.25,37.80,0,335.74,420.20,217.1,207.6,1.003,640293.9,640293.9,32788,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988631,1800823.00
03/31/2017 15:30,2,7.770,ACTIVE,219.16,368.50,59.975,1490988603,"201051344000594","219011344069620",28.25,43.20,0,339.95,422.30,222.2,212.6,1.025,660931.1,660931.1,32642,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988632,1800824.00
03/31/2017 15:30,2,7.660,ACTIVE,219.39,369.10,60.028,1490988603,"201051344001203","219011344069620",28.09,37.50,0,342.35,420.20,217.8,208.3,1.016,648784.7,648784.7,32843,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988633,1800825.00
03/31/2017 15:30,2,7.346,ACTIVE,215.32,381.42,59.970,1490988603,"274151322000054","219011344069620",26.66,46.20,0,335.14,397.66,198.2,189.4,0.751,886090.1,886090.1,32187,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988634,1800826.00
03/31/2017 15:30,2,7.785,ACTIVE,219.84,367.90,59.965,1490988603,"201051344000867","219011344069620",27.83,40.00,0,341.45,420.80,219.4,209.8,0.994,646020.5,646020.5,32804,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988635,1800827.00
03/31/2017 15:30,2,7.475,ACTIVE,219.39,367.90,59.981,1490988603,"201051344001093","219011344069620",28.33,34.80,0,341.45,420.20,214.6,205.2,0.972,647672.6,647672.6,32660,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988636,1800828.00
03/31/2017 15:30,2,7.822,ACTIVE,220.74,374.21,59.981,1490988603,"201051344000900","219011344069620",28.55,33.00,0,339.95,423.50,226.3,216.5,1.012,667155.6,667155.6,32151,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988637,1800829.00
03/31/2017 15:30,2,7.734,ACTIVE,220.52,368.80,59.954,1490988603,"201051344000648","219011344069620",27.93,37.00,0,340.55,422.30,218.8,209.3,0.994,656802.0,656802.0,32220,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988638,1800830.00
03/31/2017 15:30,2,7.859,ACTIVE,220.97,372.41,59.975,1490988603,"201051344000569","219011344069620",28.17,32.60,0,339.65,423.20,224.1,214.4,1.043,669346.4,669346.4,32132,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988639,1800831.00
03/31/2017 15:30,2,7.861,ACTIVE,221.19,372.11,59.981,1490988603,"201051344000983","219011344069620",28.01,34.80,0,339.95,422.90,222.9,213.3,1.034,660106.1,660106.1,32327,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988639,1800832.00
03/31/2017 15:30,2,7.732,ACTIVE,220.97,367.90,59.981,1490988603,"201051344001158","219011344069620",27.63,38.20,0,339.95,420.20,216.3,206.8,0.986,646041.6,646041.6,32680,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988640,1800833.00
03/31/2017 15:30,2,7.738,ACTIVE,221.19,370.00,59.970,1490988603,"201051344000576","219011344069620",28.15,34.50,0,340.25,424.71,220.6,210.9,0.990,660013.2,660013.2,32204,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988641,1800834.00
03/31/2017 15:30,2,7.309,ACTIVE,215.32,369.40,59.965,1490988603,"274151322000087","219011344069620",27.97,61.70,0,331.23,397.66,207.0,197.9,0.782,857903.0,857903.0,32560,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490988642,1800835.00
03/31/2017 15:45,2,7.342,ACTIVE,220.74,368.20,59.981,1490989504,"201051344000645","219011344069620",27.99,36.80,0,341.45,419.00,208.2,199.0,0.959,659198.1,659198.1,32243,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989505,1800836.00
03/31/2017 15:45,2,6.916,ACTIVE,215.77,375.41,60.012,1490989504,"274151322000085","219011344069620",26.36,43.80,0,337.24,394.65,184.4,176.1,0.707,883597.3,883597.3,32248,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989506,1800837.00
03/31/2017 15:45,2,7.309,ACTIVE,219.61,367.60,59.986,1490989504,"201051344000633","219011344069620",28.13,39.80,0,341.15,419.30,208.2,199.0,0.972,645646.5,645646.5,32779,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989507,1800838.00
03/31/2017 15:45,2,7.365,ACTIVE,221.19,372.71,59.981,1490989504,"201051344000469","219011344069620",27.75,33.80,0,340.85,419.30,207.0,197.9,0.972,648320.6,648320.6,32739,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989508,1800839.00
03/31/2017 15:45,2,7.062,ACTIVE,218.03,365.80,59.991,1490989504,"201051344000646","219011344069620",29.00,32.60,0,334.24,413.59,207.6,198.4,0.959,642028.9,642028.9,32643,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989509,1800840.00
03/31/2017 15:45,2,6.977,ACTIVE,215.77,371.51,59.965,1490989504,"274151322000052","219011344069620",28.82,44.30,0,335.74,399.16,203.6,194.6,0.791,914830.3,914830.3,32018,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989510,1800841.00
03/31/2017 15:45,2,7.350,ACTIVE,219.39,368.50,59.970,1490989504,"201051344000585","219011344069620",28.23,33.50,0,336.04,418.09,210.1,200.8,0.977,652714.8,652714.8,32799,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989510,1800842.00
03/31/2017 15:45,2,7.031,ACTIVE,217.58,363.69,59.975,1490989504,"201051344001230","219011344069620",29.04,31.50,0,335.14,413.59,206.8,197.7,0.959,646331.3,646331.3,32519,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989511,1800843.00
03/31/2017 15:45,2,7.117,ACTIVE,219.61,368.20,59.975,1490989504,"201051344000582","219011344069620",28.67,36.30,0,335.74,418.70,206.6,197.5,0.937,636382.8,636382.8,32717,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989512,1800844.00
03/31/2017 15:45,2,7.061,ACTIVE,218.26,366.70,59.970,1490989504,"201051344000955","219011344069620",29.00,34.50,0,335.14,412.98,207.4,198.3,0.972,654462.1,654462.1,32605,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989513,1800845.00
03/31/2017 15:45,2,4.570,ACTIVE,215.54,431.32,59.970,1490989504,"274151322000094","219011344069620",40.06,42.80,0,399.46,466.79,184.8,176.5,0.712,746483.4,746483.4,33347,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989514,1800846.00
03/31/2017 15:45,2,7.297,ACTIVE,221.19,372.41,59.975,1490989504,"201051344000579","219011344069620",28.37,38.60,0,341.75,419.30,209.7,200.4,0.994,665864.3,665864.3,32571,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989515,1800847.00
03/31/2017 15:45,2,7.107,ACTIVE,218.03,365.19,60.007,1490989504,"201051344000890","219011344069620",28.80,32.60,0,335.74,413.29,207.3,198.1,0.950,648265.3,648265.3,32724,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989516,1800848.00
03/31/2017 15:45,2,7.041,ACTIVE,218.93,367.90,59.949,1490989504,"201051344000438","219011344069620",29.24,34.50,0,336.34,418.39,208.5,199.3,0.972,651177.2,651177.2,32697,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989517,1800849.00
03/31/2017 15:45,2,7.023,ACTIVE,218.48,359.18,59.959,1490989504,"201051344000417","219011344069620",18.77,30.80,0,338.44,391.04,133.5,127.0,0.614,619663.6,619663.6,33010,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989518,1800850.00
03/31/2017 15:45,2,6.939,ACTIVE,215.32,359.48,59.949,1490989504,"274151322000083","219011344069620",28.71,47.00,0,334.84,398.56,201.6,192.7,0.800,905728.6,905728.6,32072,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989519,1800851.00
03/31/2017 15:45,2,7.256,ACTIVE,216.45,359.18,59.965,1490989504,"274151322000076","219011344069620",29.56,45.30,0,335.44,402.16,217.2,207.7,0.835,965047.5,965047.5,32183,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989519,1800852.00
03/31/2017 15:45,2,7.281,ACTIVE,219.39,367.90,59.981,1490989504,"201051344000868","219011344069620",28.11,35.60,0,339.34,419.30,207.3,198.2,0.937,646998.0,646998.0,32771,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989520,1800853.00
03/31/2017 15:45,2,7.262,ACTIVE,215.32,382.03,59.970,1490989504,"274151322000095","219011344069620",29.26,47.50,0,333.33,402.16,215.0,205.6,0.826,955861.6,955861.6,32302,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989521,1800854.00
03/31/2017 15:45,2,7.363,ACTIVE,220.97,364.59,59.981,1490989504,"201051344000988","219011344069620",18.05,35.60,0,342.35,396.45,134.4,127.8,0.619,594747.7,594747.7,32811,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989522,1800855.00
03/31/2017 15:45,2,7.223,ACTIVE,218.93,366.10,59.981,1490989504,"201051344001025","219011344069620",28.41,35.80,0,336.34,417.19,207.8,198.7,0.932,650356.1,650356.1,32885,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989523,1800856.00
03/31/2017 15:45,2,7.332,ACTIVE,220.97,369.40,59.970,1490989504,"201051344000458","219011344069620",28.15,37.30,0,341.15,420.50,208.9,199.7,0.972,659246.7,659246.7,32396,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989524,1800857.00
03/31/2017 15:45,2,7.295,ACTIVE,221.42,371.51,59.970,1490989504,"201051344000853","219011344069620",28.55,33.50,0,340.85,420.50,210.8,201.6,0.968,659501.2,659501.2,32239,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989525,1800858.00
03/31/2017 15:45,2,7.084,ACTIVE,217.58,363.99,59.970,1490989504,"201051344000685","219011344069620",29.18,32.80,0,335.14,414.49,209.3,200.1,0.972,651349.9,651349.9,32582,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989526,1800859.00
03/31/2017 15:45,2,7.121,ACTIVE,218.93,367.30,59.933,1490989504,"201051344000917","219011344069620",28.92,35.20,0,336.64,418.09,208.4,199.2,0.981,648022.8,648022.8,32566,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989527,1800860.00
03/31/2017 15:45,2,7.096,ACTIVE,217.80,366.10,59.975,1490989504,"201051344001145","219011344069620",29.26,31.00,0,335.14,414.19,210.2,201.0,0.959,655838.6,655838.6,32414,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989527,1800861.00
03/31/2017 15:45,2,7.195,ACTIVE,219.39,367.30,60.002,1490989504,"201051344000651","219011344069620",28.39,37.50,0,342.35,418.09,207.0,197.9,0.941,644507.2,644507.2,32774,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989528,1800862.00
03/31/2017 15:45,2,6.791,ACTIVE,215.54,375.71,59.933,1490989504,"274151322000088","219011344069620",28.51,42.50,0,336.94,397.35,195.9,187.2,0.738,867760.8,867760.8,32290,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989529,1800863.00
03/31/2017 15:45,2,4.656,ACTIVE,216.45,426.51,59.965,1490989504,"274151322000068","219011344069620",40.04,41.50,0,403.97,470.39,189.1,180.6,0.725,747035.8,747035.8,33271,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989530,1800864.00
03/31/2017 15:45,2,7.092,ACTIVE,218.93,367.30,59.965,1490989504,"201051344001135","219011344069620",28.75,36.80,0,336.64,416.89,206.5,197.4,0.950,640343.4,640343.4,32789,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989531,1800865.00
03/31/2017 15:45,2,7.365,ACTIVE,219.16,370.00,59.970,1490989504,"201051344000594","219011344069620",28.29,41.50,0,335.74,419.60,210.9,201.7,0.963,660981.5,660981.5,32643,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989532,1800866.00
03/31/2017 15:45,2,7.145,ACTIVE,219.39,366.70,59.954,1490989504,"201051344001203","219011344069620",28.63,35.40,0,340.85,417.79,207.1,197.9,0.968,648834.3,648834.3,32844,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989533,1800867.00
03/31/2017 15:45,2,6.922,ACTIVE,215.32,353.77,59.970,1490989504,"274151322000054","219011344069620",27.02,44.00,0,336.64,396.45,189.3,180.8,0.725,886135.3,886135.3,32188,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989534,1800868.00
03/31/2017 15:45,2,7.270,ACTIVE,219.84,369.40,59.954,1490989504,"201051344000867","219011344069620",28.19,39.80,0,340.25,418.70,207.6,198.4,0.946,646070.1,646070.1,32805,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989535,1800869.00
03/31/2017 15:45,2,7.012,ACTIVE,218.93,368.50,59.959,1490989504,"201051344001093","219011344069620",28.59,32.40,0,336.94,417.49,203.2,194.2,0.924,647721.4,647721.4,32661,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989536,1800870.00
03/31/2017 15:45,2,7.322,ACTIVE,220.52,369.10,59.965,1490989504,"201051344000900","219011344069620",28.75,32.40,0,339.65,421.40,213.0,203.6,0.955,667206.4,667206.4,32152,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989537,1800871.00
03/31/2017 15:45,2,7.178,ACTIVE,220.52,369.10,59.949,1490989504,"201051344000648","219011344069620",28.39,36.50,0,341.45,420.80,206.3,197.2,0.946,656851.3,656851.3,32221,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989538,1800872.00
03/31/2017 15:45,2,7.301,ACTIVE,220.74,370.60,59.965,1490989504,"201051344000569","219011344069620",28.65,32.60,0,340.55,421.10,211.7,202.4,0.977,669396.8,669396.8,32133,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989539,1800873.00
03/31/2017 15:45,2,7.363,ACTIVE,220.97,371.81,59.949,1490989504,"201051344000983","219011344069620",28.23,35.20,0,339.95,420.50,210.6,201.4,0.972,660156.2,660156.2,32328,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989540,1800874.00
03/31/2017 15:45,2,7.232,ACTIVE,221.19,371.21,59.965,1490989504,"201051344001158","219011344069620",28.03,37.30,0,341.15,418.09,205.3,196.3,0.941,646090.7,646090.7,32681,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989541,1800875.00
03/31/2017 15:45,2,7.203,ACTIVE,220.97,371.21,59.949,1490989504,"201051344000576","219011344069620",28.47,35.00,0,340.55,419.60,207.7,198.5,0.959,660062.7,660062.7,32205,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989542,1800876.00
03/31/2017 15:45,2,6.863,ACTIVE,215.54,377.22,59.959,1490989504,"274151322000087","219011344069620",28.25,59.00,0,336.64,397.05,196.2,187.4,0.734,857950.0,857950.0,32561,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490989543,1800877.00
03/31/2017 16:00,2,6.607,ACTIVE,220.06,367.00,59.938,1490990404,"201051344000645","219011344069620",28.37,35.00,0,342.05,416.59,189.9,181.3,0.866,659246.8,659246.8,32244,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990405,1800878.00
03/31/2017 16:00,2,6.156,ACTIVE,215.54,364.59,59.944,1490990404,"274151322000085","219011344069620",26.60,42.50,0,337.54,392.55,165.9,158.2,0.632,883639.9,883639.9,32249,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990406,1800879.00
03/31/2017 16:00,2,6.533,ACTIVE,219.16,366.40,59.959,1490990404,"201051344000633","219011344069620",28.31,38.20,0,341.45,416.29,187.2,178.8,0.875,645694.8,645694.8,32780,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990407,1800880.00
03/31/2017 16:00,2,6.498,ACTIVE,220.52,368.80,59.938,1490990404,"201051344000469","219011344069620",28.63,31.80,0,341.45,416.89,188.4,179.9,0.893,648369.1,648369.1,32740,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990407,1800881.00
03/31/2017 16:00,2,6.303,ACTIVE,217.58,362.19,59.949,1490990404,"201051344000646","219011344069620",29.02,31.50,0,334.24,410.88,185.3,176.9,0.866,642076.9,642076.9,32644,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990408,1800882.00
03/31/2017 16:00,2,6.141,ACTIVE,215.09,352.27,59.944,1490990404,"274151322000052","219011344069620",29.04,42.00,0,335.74,396.75,180.5,172.3,0.707,914877.2,914877.2,32019,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990409,1800883.00
03/31/2017 16:00,2,6.457,ACTIVE,218.71,363.99,59.917,1490990404,"201051344000585","219011344069620",28.78,33.00,0,337.84,415.09,188.4,179.9,0.871,652763.6,652763.6,32800,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990410,1800884.00
03/31/2017 16:00,2,6.234,ACTIVE,217.13,360.69,59.949,1490990404,"201051344001230","219011344069620",29.12,31.00,0,336.34,410.88,183.9,175.5,0.853,646379.2,646379.2,32520,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990411,1800885.00
03/31/2017 16:00,2,6.352,ACTIVE,218.71,363.99,59.959,1490990404,"201051344000582","219011344069620",28.55,36.30,0,336.94,415.69,183.5,175.2,0.835,636430.6,636430.6,32718,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990412,1800886.00
03/31/2017 16:00,2,6.232,ACTIVE,217.58,362.79,59.933,1490990404,"201051344000955","219011344069620",29.20,34.30,0,335.74,410.28,184.2,175.9,0.866,654510.2,654510.2,32606,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990413,1800887.00
03/31/2017 16:00,2,4.055,ACTIVE,215.32,437.63,59.949,1490990404,"274151322000094","219011344069620",39.72,41.80,0,401.86,465.58,163.7,156.1,0.632,746526.3,746526.3,33348,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990414,1800888.00
03/31/2017 16:00,2,6.412,ACTIVE,220.29,368.20,59.959,1490990404,"201051344000579","219011344069620",28.71,37.50,0,341.75,416.29,186.4,178.0,0.871,665912.9,665912.9,32572,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990415,1800889.00
03/31/2017 16:00,2,6.316,ACTIVE,217.13,362.19,59.959,1490990404,"201051344000890","219011344069620",28.67,32.00,0,335.14,410.58,183.5,175.2,0.840,648313.4,648313.4,32725,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990416,1800890.00
03/31/2017 16:00,2,6.299,ACTIVE,218.26,363.39,60.002,1490990404,"201051344000438","219011344069620",28.90,33.80,0,336.34,414.49,184.5,176.1,0.857,651225.6,651225.6,32698,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990417,1800891.00
03/31/2017 16:00,2,6.250,ACTIVE,217.80,357.38,59.954,1490990404,"201051344000417","219011344069620",18.75,29.80,0,338.44,388.64,118.6,112.5,0.552,619694.4,619694.4,33011,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990418,1800892.00
03/31/2017 16:00,2,6.111,ACTIVE,214.87,372.41,59.959,1490990404,"274151322000083","219011344069620",28.75,45.00,0,336.94,396.45,177.9,169.8,0.707,905775.3,905775.3,32073,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990419,1800893.00
03/31/2017 16:00,2,6.393,ACTIVE,216.00,363.69,59.959,1490990404,"274151322000076","219011344069620",29.50,43.40,0,335.74,398.86,191.0,182.4,0.747,965097.8,965097.8,32184,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990420,1800894.00
03/31/2017 16:00,2,6.408,ACTIVE,218.71,363.99,59.954,1490990404,"201051344000868","219011344069620",28.65,33.30,0,339.04,416.59,185.9,177.5,0.844,647046.6,647046.6,32772,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990421,1800895.00
03/31/2017 16:00,2,6.486,ACTIVE,214.87,364.59,59.954,1490990404,"274151322000095","219011344069620",28.88,45.50,0,336.94,400.06,189.7,181.2,0.716,955911.6,955911.6,32303,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990422,1800896.00
03/31/2017 16:00,2,6.453,ACTIVE,220.06,360.69,59.975,1490990404,"201051344000988","219011344069620",18.45,33.80,0,342.35,394.35,120.6,114.5,0.561,594779.0,594779.0,32812,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990422,1800897.00
03/31/2017 16:00,2,6.342,ACTIVE,218.26,363.99,59.970,1490990404,"201051344001025","219011344069620",28.71,35.20,0,335.74,411.18,184.2,175.9,0.844,650404.5,650404.5,32886,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990423,1800898.00
03/31/2017 16:00,2,6.453,ACTIVE,220.29,366.10,59.981,1490990404,"201051344000458","219011344069620",28.75,35.00,0,341.75,418.09,187.9,179.4,0.884,659295.7,659295.7,32397,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990424,1800899.00
03/31/2017 16:00,2,6.469,ACTIVE,220.52,369.40,59.954,1490990404,"201051344000853","219011344069620",29.06,31.00,0,341.45,417.49,190.3,181.8,0.893,659550.8,659550.8,32240,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990425,1800900.00
03/31/2017 16:00,2,6.324,ACTIVE,217.35,363.99,59.975,1490990404,"201051344000685","219011344069620",28.92,32.40,0,336.04,410.58,185.2,176.9,0.902,651398.6,651398.6,32583,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990426,1800901.00
03/31/2017 16:00,2,6.332,ACTIVE,218.26,364.59,59.970,1490990404,"201051344000917","219011344069620",28.86,34.30,0,336.34,414.49,185.2,176.8,0.875,648071.3,648071.3,32567,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990427,1800902.00
03/31/2017 16:00,2,6.295,ACTIVE,217.35,362.79,59.922,1490990404,"201051344001145","219011344069620",29.24,31.00,0,335.74,410.88,186.4,178.0,0.849,655887.5,655887.5,32415,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990428,1800903.00
03/31/2017 16:00,2,6.328,ACTIVE,218.71,364.89,59.981,1490990404,"201051344000651","219011344069620",28.71,36.50,0,342.05,414.79,184.0,175.7,0.844,644555.4,644555.4,32775,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990429,1800904.00
03/31/2017 16:00,2,6.027,ACTIVE,215.09,352.57,60.002,1490990404,"274151322000088","219011344069620",28.23,40.40,0,337.24,395.25,172.3,164.4,0.650,867806.1,867806.1,32291,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990430,1800905.00
03/31/2017 16:00,2,4.195,ACTIVE,216.00,420.50,59.975,1490990404,"274151322000068","219011344069620",38.70,40.60,0,400.96,470.09,164.2,156.5,0.636,747079.1,747079.1,33272,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990431,1800906.00
03/31/2017 16:00,2,6.369,ACTIVE,218.03,362.79,59.928,1490990404,"201051344001135","219011344069620",28.39,36.00,0,335.74,410.58,183.1,174.8,0.844,640391.3,640391.3,32790,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990431,1800907.00
03/31/2017 16:00,2,6.418,ACTIVE,218.48,365.19,59.981,1490990404,"201051344000594","219011344069620",28.84,40.40,0,335.44,416.29,187.5,179.1,0.857,661030.4,661030.4,32644,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990432,1800908.00
03/31/2017 16:00,2,6.328,ACTIVE,218.71,363.99,59.981,1490990404,"201051344001203","219011344069620",28.67,34.80,0,340.25,414.19,183.7,175.4,0.862,648882.3,648882.3,32845,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990433,1800909.00
03/31/2017 16:00,2,6.076,ACTIVE,215.32,354.97,59.981,1490990404,"274151322000054","219011344069620",27.27,42.30,0,336.94,394.65,167.8,160.0,0.628,886179.1,886179.1,32189,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990434,1800910.00
03/31/2017 16:00,2,6.453,ACTIVE,219.39,364.59,59.975,1490990404,"201051344000867","219011344069620",28.39,38.40,0,342.65,415.09,185.5,177.1,0.853,646118.4,646118.4,32806,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990435,1800911.00
03/31/2017 16:00,2,6.113,ACTIVE,218.48,364.89,59.996,1490990404,"201051344001093","219011344069620",29.10,32.00,0,338.14,413.59,180.2,172.0,0.822,647768.4,647768.4,32662,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990436,1800912.00
03/31/2017 16:00,2,6.354,ACTIVE,219.61,367.30,59.975,1490990404,"201051344000900","219011344069620",29.66,30.00,0,341.15,418.09,190.8,182.2,0.835,667256.1,667256.1,32153,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990437,1800913.00
03/31/2017 16:00,2,6.363,ACTIVE,219.84,366.10,59.981,1490990404,"201051344000648","219011344069620",28.69,34.00,0,342.35,417.49,184.9,176.6,0.862,656899.3,656899.3,32222,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990438,1800914.00
03/31/2017 16:00,2,6.354,ACTIVE,220.06,367.60,59.981,1490990404,"201051344000569","219011344069620",29.54,30.80,0,341.45,418.70,190.1,181.5,0.879,669446.2,669446.2,32134,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990439,1800915.00
03/31/2017 16:00,2,6.391,ACTIVE,220.06,366.10,60.007,1490990404,"201051344000983","219011344069620",29.20,32.40,0,340.55,418.09,189.0,180.5,0.893,660205.3,660205.3,32329,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990440,1800916.00
03/31/2017 16:00,2,6.367,ACTIVE,220.29,365.19,59.975,1490990404,"201051344001158","219011344069620",28.27,36.30,0,342.05,415.69,182.3,174.0,0.849,646138.4,646138.4,32682,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990441,1800917.00
