ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 16:00,2,6.270,ACTIVE,220.06,367.60,59.986,1490990404,"201051344000576","219011344069620",29.14,32.60,0,340.85,417.19,185.0,176.7,0.853,660111.2,660111.2,32206,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990442,1800918.00
03/31/2017 16:00,2,6.002,ACTIVE,215.09,372.11,59.981,1490990404,"274151322000087","219011344069620",28.19,58.00,0,336.04,394.05,171.3,163.4,0.641,857995.3,857995.3,32562,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490990442,1800919.00
03/31/2017 16:15,2,6.928,ACTIVE,220.29,368.50,59.996,1490991303,"201051344000645","219011344069620",28.69,33.30,0,342.65,414.79,201.2,192.3,0.924,659293.0,659293.0,32245,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991304,1800920.00
03/31/2017 16:15,2,6.504,ACTIVE,215.09,373.31,59.986,1490991303,"274151322000085","219011344069620",26.74,41.00,0,337.54,391.04,176.0,168.0,0.676,883680.1,883680.1,32250,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991305,1800921.00
03/31/2017 16:15,2,6.961,ACTIVE,219.39,369.10,59.986,1490991303,"201051344000633","219011344069620",28.39,37.30,0,342.05,414.49,200.2,191.3,0.950,645740.4,645740.4,32781,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991306,1800922.00
03/31/2017 16:15,2,6.941,ACTIVE,220.52,369.70,60.012,1490991303,"201051344000469","219011344069620",28.55,31.30,0,342.05,415.09,200.5,191.6,0.932,648414.9,648414.9,32741,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991307,1800923.00
03/31/2017 16:15,2,6.861,ACTIVE,217.58,364.89,60.002,1490991303,"201051344000646","219011344069620",28.73,31.50,0,335.14,409.08,199.5,190.6,0.932,642122.1,642122.1,32645,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991308,1800924.00
03/31/2017 16:15,2,6.562,ACTIVE,215.32,354.07,59.986,1490991303,"274151322000052","219011344069620",29.16,41.30,0,336.04,394.95,193.7,185.0,0.765,914921.3,914921.3,32020,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991309,1800925.00
03/31/2017 16:15,2,7.059,ACTIVE,218.93,365.19,60.012,1490991303,"201051344000585","219011344069620",28.53,32.40,0,336.04,412.68,204.1,195.1,0.941,652809.9,652809.9,32801,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991310,1800926.00
03/31/2017 16:15,2,6.791,ACTIVE,217.58,365.19,59.991,1490991303,"201051344001230","219011344069620",29.02,29.80,0,336.34,409.38,199.5,190.6,0.932,646424.5,646424.5,32521,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991311,1800927.00
03/31/2017 16:15,2,6.883,ACTIVE,218.93,366.10,59.991,1490991303,"201051344000582","219011344069620",28.59,35.40,0,336.34,413.89,199.2,190.3,0.902,636475.8,636475.8,32719,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991312,1800928.00
03/31/2017 16:15,2,6.766,ACTIVE,218.03,366.10,59.986,1490991303,"201051344000955","219011344069620",29.16,33.50,0,336.04,408.18,199.7,190.9,0.941,654555.5,654555.5,32607,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991313,1800929.00
03/31/2017 16:15,2,4.424,ACTIVE,215.32,431.02,60.002,1490991303,"274151322000094","219011344069620",39.66,40.40,0,401.86,464.68,176.6,168.5,0.676,746566.6,746566.6,33349,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991314,1800930.00
03/31/2017 16:15,2,6.879,ACTIVE,220.74,369.10,59.996,1490991303,"201051344000579","219011344069620",28.80,35.80,0,342.35,414.79,200.5,191.6,0.937,665958.8,665958.8,32573,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991315,1800931.00
03/31/2017 16:15,2,6.805,ACTIVE,217.80,364.59,59.991,1490991303,"201051344000890","219011344069620",28.98,31.00,0,336.04,409.08,199.7,190.8,0.919,648358.7,648358.7,32726,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991316,1800932.00
03/31/2017 16:15,2,6.826,ACTIVE,218.48,367.00,59.996,1490991303,"201051344000438","219011344069620",29.06,32.80,0,336.34,410.28,200.9,192.0,0.932,651271.2,651271.2,32699,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991317,1800933.00
03/31/2017 16:15,2,6.787,ACTIVE,218.26,359.18,59.996,1490991303,"201051344000417","219011344069620",18.75,29.50,0,338.74,387.14,128.9,122.5,0.605,619723.6,619723.6,33012,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991318,1800934.00
03/31/2017 16:15,2,6.600,ACTIVE,214.64,371.81,59.959,1490991303,"274151322000083","219011344069620",28.84,43.80,0,336.94,395.25,192.7,184.0,0.760,905819.4,905819.4,32074,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991319,1800935.00
03/31/2017 16:15,2,6.830,ACTIVE,216.00,377.82,59.981,1490991303,"274151322000076","219011344069620",29.80,42.80,0,336.64,397.66,206.6,197.4,0.782,965145.2,965145.2,32185,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991319,1800936.00
03/31/2017 16:15,2,6.922,ACTIVE,219.39,368.50,60.002,1490991303,"201051344000868","219011344069620",28.59,32.60,0,337.84,414.49,200.3,191.4,0.902,647092.6,647092.6,32773,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991320,1800937.00
03/31/2017 16:15,2,6.936,ACTIVE,215.09,375.11,59.996,1490991303,"274151322000095","219011344069620",29.26,44.50,0,336.94,398.26,205.4,196.3,0.778,955958.7,955958.7,32304,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991321,1800938.00
03/31/2017 16:15,2,6.979,ACTIVE,220.74,364.59,60.002,1490991303,"201051344000988","219011344069620",18.43,33.80,0,343.25,393.45,130.2,123.8,0.597,594808.7,594808.7,32813,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991322,1800939.00
03/31/2017 16:15,2,6.975,ACTIVE,218.71,365.49,59.970,1490991303,"201051344001025","219011344069620",28.41,35.20,0,336.94,409.68,200.5,191.6,0.902,650450.4,650450.4,32887,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991323,1800940.00
03/31/2017 16:15,2,6.953,ACTIVE,220.74,367.90,59.996,1490991303,"201051344000458","219011344069620",28.78,33.50,0,342.35,415.99,202.5,193.5,0.950,659342.2,659342.2,32398,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991324,1800941.00
03/31/2017 16:15,2,7.008,ACTIVE,221.19,372.11,59.996,1490991303,"201051344000853","219011344069620",28.92,30.50,0,341.45,415.69,205.3,196.2,0.959,659597.8,659597.8,32241,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991325,1800942.00
03/31/2017 16:15,2,6.848,ACTIVE,217.58,365.80,59.996,1490991303,"201051344000685","219011344069620",29.24,31.50,0,336.34,409.08,202.9,193.9,0.986,651444.7,651444.7,32584,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991326,1800943.00
03/31/2017 16:15,2,6.939,ACTIVE,218.93,367.30,59.991,1490991303,"201051344000917","219011344069620",28.82,34.80,0,336.64,410.58,202.5,193.5,0.950,648117.3,648117.3,32568,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991327,1800944.00
03/31/2017 16:15,2,6.881,ACTIVE,217.80,366.10,59.996,1490991303,"201051344001145","219011344069620",29.34,31.30,0,336.04,409.38,204.3,195.3,0.932,655933.8,655933.8,32416,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991328,1800945.00
03/31/2017 16:15,2,6.975,ACTIVE,219.16,367.30,60.002,1490991303,"201051344000651","219011344069620",28.57,36.50,0,337.84,413.59,201.8,192.8,0.928,644601.1,644601.1,32776,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991329,1800946.00
03/31/2017 16:15,2,6.516,ACTIVE,215.09,352.57,59.986,1490991303,"274151322000088","219011344069620",28.51,39.80,0,337.24,393.45,188.3,179.8,0.712,867848.8,867848.8,32292,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991330,1800947.00
03/31/2017 16:15,2,4.484,ACTIVE,216.45,447.55,59.986,1490991303,"274151322000068","219011344069620",39.80,39.50,0,398.86,466.49,180.3,172.1,0.685,747119.9,747119.9,33273,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991330,1800948.00
03/31/2017 16:15,2,6.945,ACTIVE,218.71,364.59,59.986,1490991303,"201051344001135","219011344069620",28.57,35.20,0,336.94,409.08,200.9,192.0,0.928,640436.7,640436.7,32791,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991331,1800949.00
03/31/2017 16:15,2,6.957,ACTIVE,218.93,368.20,59.996,1490991303,"201051344000594","219011344069620",28.90,38.80,0,336.64,414.49,203.7,194.7,0.937,661076.7,661076.7,32645,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991332,1800950.00
03/31/2017 16:15,2,6.979,ACTIVE,218.93,365.49,59.996,1490991303,"201051344001203","219011344069620",28.37,33.50,0,337.84,412.68,200.4,191.5,0.928,648927.7,648927.7,32846,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991333,1800951.00
03/31/2017 16:15,2,6.607,ACTIVE,215.54,364.89,60.002,1490991303,"274151322000054","219011344069620",27.23,41.30,0,336.94,392.85,182.1,173.9,0.685,886220.5,886220.5,32190,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991334,1800952.00
03/31/2017 16:15,2,6.965,ACTIVE,219.61,365.80,59.996,1490991303,"201051344000867","219011344069620",28.45,37.80,0,338.44,414.19,200.6,191.7,0.910,646164.3,646164.3,32807,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991335,1800953.00
03/31/2017 16:15,2,6.678,ACTIVE,218.93,366.40,59.944,1490991303,"201051344001093","219011344069620",28.90,32.00,0,336.64,411.48,195.3,186.6,0.884,647813.0,647813.0,32663,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991336,1800954.00
03/31/2017 16:15,2,6.941,ACTIVE,220.29,369.40,59.981,1490991303,"201051344000900","219011344069620",29.18,29.30,0,341.45,417.19,205.1,196.0,0.919,667303.4,667303.4,32154,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991337,1800955.00
03/31/2017 16:15,2,6.850,ACTIVE,220.29,367.90,59.996,1490991303,"201051344000648","219011344069620",28.61,32.80,0,342.65,415.39,198.4,189.6,0.928,656945.0,656945.0,32223,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991338,1800956.00
03/31/2017 16:15,2,6.826,ACTIVE,220.29,369.10,60.002,1490991303,"201051344000569","219011344069620",29.40,29.30,0,341.45,416.89,203.2,194.2,0.955,669493.3,669493.3,32135,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991339,1800957.00
03/31/2017 16:15,2,6.930,ACTIVE,220.74,370.30,60.002,1490991303,"201051344000983","219011344069620",28.84,31.30,0,342.05,416.59,202.4,193.4,0.955,660252.1,660252.1,32330,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991340,1800958.00
03/31/2017 16:15,2,6.922,ACTIVE,220.74,369.10,60.012,1490991303,"201051344001158","219011344069620",27.97,35.00,0,342.05,413.89,196.0,187.3,0.910,646183.8,646183.8,32683,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991340,1800959.00
03/31/2017 16:15,2,6.789,ACTIVE,220.52,369.70,60.007,1490991303,"201051344000576","219011344069620",29.00,31.00,0,341.45,415.39,199.3,190.5,0.915,660157.4,660157.4,32207,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991341,1800960.00
03/31/2017 16:15,2,6.416,ACTIVE,215.09,355.88,59.981,1490991303,"274151322000087","219011344069620",28.61,56.30,0,337.54,392.55,185.8,177.4,0.703,858038.3,858038.3,32563,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490991342,1800961.00
03/31/2017 16:30,2,6.932,ACTIVE,220.29,366.40,59.996,1490992203,"201051344000645","219011344069620",28.13,33.80,0,342.65,415.69,197.5,188.7,0.871,659339.1,659339.1,32246,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992204,1800962.00
03/31/2017 16:30,2,6.482,ACTIVE,215.32,367.00,59.996,1490992203,"274151322000085","219011344069620",26.82,40.00,0,338.14,392.25,176.1,168.0,0.667,883720.7,883720.7,32251,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992205,1800963.00
03/31/2017 16:30,2,6.912,ACTIVE,219.61,367.90,60.034,1490992203,"201051344000633","219011344069620",28.29,35.80,0,342.05,415.09,198.0,189.2,0.937,645786.3,645786.3,32782,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992206,1800964.00
03/31/2017 16:30,2,6.848,ACTIVE,220.74,370.30,59.996,1490992203,"201051344000469","219011344069620",28.39,30.80,0,341.75,415.69,196.8,188.0,0.897,648460.8,648460.8,32742,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992207,1800965.00
03/31/2017 16:30,2,6.729,ACTIVE,217.58,363.99,59.996,1490992203,"201051344000646","219011344069620",29.22,30.00,0,335.44,411.18,199.1,190.2,0.924,642168.1,642168.1,32646,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992208,1800966.00
03/31/2017 16:30,2,6.561,ACTIVE,215.09,370.90,59.986,1490992203,"274151322000052","219011344069620",28.96,40.40,0,336.04,396.45,192.3,183.7,0.756,914965.7,914965.7,32021,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992209,1800967.00
03/31/2017 16:30,2,7.035,ACTIVE,218.93,368.80,59.996,1490992203,"201051344000585","219011344069620",28.63,32.00,0,335.74,411.18,203.8,194.8,0.950,652856.8,652856.8,32802,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992209,1800968.00
03/31/2017 16:30,2,6.723,ACTIVE,217.35,363.69,59.975,1490992203,"201051344001230","219011344069620",29.20,29.50,0,336.64,410.88,198.7,189.9,0.902,646470.2,646470.2,32522,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992210,1800969.00
03/31/2017 16:30,2,6.785,ACTIVE,219.16,365.80,60.018,1490992203,"201051344000582","219011344069620",28.98,35.00,0,335.44,416.59,199.1,190.2,0.893,636521.5,636521.5,32720,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992211,1800970.00
03/31/2017 16:30,2,6.633,ACTIVE,217.58,362.19,59.986,1490992203,"201051344000955","219011344069620",29.66,32.60,0,336.34,409.98,199.2,190.3,0.937,654601.4,654601.4,32608,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992212,1800971.00
03/31/2017 16:30,2,4.324,ACTIVE,215.32,432.82,59.975,1490992203,"274151322000094","219011344069620",39.90,40.00,0,402.16,467.09,175.8,167.7,0.681,746607.1,746607.1,33350,0,0,0,L,1151911521,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992213,1800972.00
03/31/2017 16:30,2,6.838,ACTIVE,220.74,368.20,59.981,1490992203,"201051344000579","219011344069620",28.92,35.60,0,342.05,415.99,200.1,191.2,0.937,666005.0,666005.0,32574,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992214,1800973.00
03/31/2017 16:30,2,6.797,ACTIVE,217.35,363.69,59.986,1490992203,"201051344000890","219011344069620",29.02,30.00,0,335.14,410.88,199.7,190.8,0.924,648404.7,648404.7,32727,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992215,1800974.00
03/31/2017 16:30,2,6.785,ACTIVE,218.26,367.60,59.975,1490992203,"201051344000438","219011344069620",29.26,32.40,0,335.74,410.58,201.1,192.1,0.941,651317.5,651317.5,32700,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992216,1800975.00
03/31/2017 16:30,2,6.760,ACTIVE,217.80,357.68,59.933,1490992203,"201051344000417","219011344069620",18.85,28.50,0,338.14,388.04,129.0,122.6,0.601,619753.1,619753.1,33013,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992217,1800976.00
03/31/2017 16:30,2,6.574,ACTIVE,214.87,354.67,59.970,1490992203,"274151322000083","219011344069620",28.92,43.80,0,335.14,395.85,192.5,183.9,0.769,905863.8,905863.8,32075,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992218,1800977.00
03/31/2017 16:30,2,6.883,ACTIVE,215.77,359.78,59.959,1490992203,"274151322000076","219011344069620",29.68,42.30,0,336.64,398.56,206.9,197.7,0.813,965192.8,965192.8,32186,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992219,1800978.00
03/31/2017 16:30,2,6.908,ACTIVE,219.16,366.10,59.975,1490992203,"201051344000868","219011344069620",28.23,32.40,0,338.44,415.09,197.5,188.7,0.893,647138.6,647138.6,32774,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992220,1800979.00
03/31/2017 16:30,2,6.996,ACTIVE,215.32,358.58,59.975,1490992203,"274151322000095","219011344069620",29.06,43.60,0,334.24,398.86,205.9,196.8,0.773,956006.1,956006.1,32305,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992220,1800980.00
03/31/2017 16:30,2,6.951,ACTIVE,220.74,361.59,59.959,1490992203,"201051344000988","219011344069620",18.33,32.80,0,342.35,393.75,129.0,122.6,0.592,594838.5,594838.5,32814,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992221,1800981.00
03/31/2017 16:30,2,6.918,ACTIVE,218.71,366.10,59.970,1490992203,"201051344001025","219011344069620",28.78,34.00,0,336.34,410.58,201.8,192.8,0.906,650496.8,650496.8,32888,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992222,1800982.00
03/31/2017 16:30,2,6.961,ACTIVE,220.52,369.10,59.965,1490992203,"201051344000458","219011344069620",28.35,33.00,0,342.35,416.89,199.7,190.9,0.915,659388.6,659388.6,32399,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992223,1800983.00
03/31/2017 16:30,2,6.893,ACTIVE,220.97,370.90,59.965,1490992203,"201051344000853","219011344069620",28.78,29.80,0,341.75,416.29,200.9,192.0,0.932,659644.7,659644.7,32242,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992224,1800984.00
03/31/2017 16:30,2,6.857,ACTIVE,217.13,364.59,59.970,1490992203,"201051344000685","219011344069620",29.24,31.30,0,335.74,410.88,203.1,194.1,0.972,651491.3,651491.3,32585,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992225,1800985.00
03/31/2017 16:30,2,6.906,ACTIVE,218.48,366.10,59.954,1490992203,"201051344000917","219011344069620",28.94,33.50,0,336.04,410.58,202.4,193.4,0.959,648163.7,648163.7,32569,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992226,1800986.00
03/31/2017 16:30,2,6.926,ACTIVE,217.58,365.80,59.922,1490992203,"201051344001145","219011344069620",29.08,30.30,0,335.44,411.18,203.9,194.9,0.932,655980.6,655980.6,32417,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992227,1800987.00
03/31/2017 16:30,2,6.836,ACTIVE,218.93,367.00,60.012,1490992203,"201051344000651","219011344069620",29.04,35.20,0,338.14,415.39,201.1,192.1,0.910,644647.3,644647.3,32777,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992228,1800988.00
03/31/2017 16:30,2,6.410,ACTIVE,215.09,370.60,59.965,1490992203,"274151322000088","219011344069620",28.77,38.60,0,337.24,394.65,186.6,178.1,0.703,867891.7,867891.7,32293,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992229,1800989.00
03/31/2017 16:30,2,4.270,ACTIVE,216.22,437.33,59.959,1490992203,"274151322000068","219011344069620",40.75,39.00,0,403.97,472.50,177.8,169.7,0.681,747160.8,747160.8,33274,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992229,1800990.00
03/31/2017 16:30,2,6.906,ACTIVE,218.48,365.80,59.970,1490992203,"201051344001135","219011344069620",28.63,34.50,0,335.74,409.68,200.2,191.4,0.919,640482.6,640482.6,32792,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992231,1800991.00
03/31/2017 16:30,2,6.900,ACTIVE,218.48,367.00,59.975,1490992203,"201051344000594","219011344069620",28.96,38.40,0,336.34,415.69,202.3,193.3,0.937,661123.2,661123.2,32646,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992232,1800992.00
03/31/2017 16:30,2,6.914,ACTIVE,218.93,365.19,59.986,1490992203,"201051344001203","219011344069620",28.61,33.00,0,338.14,412.68,200.3,191.4,0.941,648973.7,648973.7,32847,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992233,1800993.00
03/31/2017 16:30,2,6.545,ACTIVE,215.09,366.40,59.959,1490992203,"274151322000054","219011344069620",27.47,40.20,0,337.24,394.05,181.7,173.5,0.703,886262.2,886262.2,32191,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992234,1800994.00
03/31/2017 16:30,2,6.891,ACTIVE,219.39,366.10,59.975,1490992203,"201051344000867","219011344069620",28.51,36.80,0,338.44,414.49,198.9,190.0,0.897,646210.2,646210.2,32808,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992235,1800995.00
03/31/2017 16:30,2,6.686,ACTIVE,218.71,365.19,59.944,1490992203,"201051344001093","219011344069620",28.94,30.80,0,336.64,409.38,195.9,187.1,0.888,647858.0,647858.0,32664,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992236,1800996.00
03/31/2017 16:30,2,7.004,ACTIVE,220.06,370.00,59.970,1490992203,"201051344000900","219011344069620",28.67,30.30,0,341.45,417.19,203.3,194.3,0.919,667350.4,667350.4,32155,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992237,1800997.00
03/31/2017 16:30,2,6.814,ACTIVE,220.06,367.60,59.965,1490992203,"201051344000648","219011344069620",28.63,32.60,0,342.35,416.59,197.5,188.7,0.924,656990.7,656990.7,32224,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992238,1800998.00
03/31/2017 16:30,2,6.957,ACTIVE,220.29,371.81,59.970,1490992203,"201051344000569","219011344069620",28.67,29.80,0,340.85,417.49,201.8,192.9,0.910,669540.0,669540.0,32136,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992239,1800999.00
03/31/2017 16:30,2,7.035,ACTIVE,220.52,369.70,59.991,1490992203,"201051344000983","219011344069620",28.31,32.40,0,339.95,416.89,201.7,192.7,0.941,660298.8,660298.8,32331,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992240,1801000.00
03/31/2017 16:30,2,6.955,ACTIVE,220.52,369.70,59.970,1490992203,"201051344001158","219011344069620",28.05,35.00,0,342.05,414.79,197.5,188.7,0.915,646229.3,646229.3,32684,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992241,1801001.00
03/31/2017 16:30,2,6.811,ACTIVE,220.29,369.40,59.970,1490992203,"201051344000576","219011344069620",28.80,32.20,0,341.75,416.59,198.6,189.7,0.906,660203.4,660203.4,32208,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992241,1801002.00
03/31/2017 16:30,2,6.518,ACTIVE,215.09,352.57,59.965,1490992203,"274151322000087","219011344069620",28.49,55.50,0,333.63,394.65,188.0,179.5,0.703,858081.4,858081.4,32564,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490992242,1801003.00
03/31/2017 16:45,2,5.811,ACTIVE,219.39,363.99,59.954,1490993103,"201051344000645","219011344069620",28.73,33.80,0,341.45,412.98,169.0,161.2,0.773,659379.9,659379.9,32247,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993104,1801004.00
03/31/2017 16:45,2,5.438,ACTIVE,215.32,356.18,59.949,1490993103,"274151322000085","219011344069620",27.75,37.80,0,338.44,391.34,152.8,145.5,0.583,883757.2,883757.2,32252,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993105,1801005.00
03/31/2017 16:45,2,5.760,ACTIVE,218.71,363.09,59.959,1490993103,"201051344000633","219011344069620",29.18,35.00,0,339.04,412.98,170.2,162.3,0.809,645827.3,645827.3,32783,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993106,1801006.00
03/31/2017 16:45,2,5.838,ACTIVE,219.84,366.70,59.944,1490993103,"201051344000469","219011344069620",28.45,30.00,0,340.85,413.89,168.2,160.4,0.787,648501.4,648501.4,32743,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993107,1801007.00
03/31/2017 16:45,2,5.801,ACTIVE,217.58,361.59,59.981,1490993103,"201051344000646","219011344069620",29.62,27.80,0,335.74,408.48,174.0,166.1,0.813,642209.4,642209.4,32647,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993108,1801008.00
03/31/2017 16:45,2,5.484,ACTIVE,215.09,367.00,59.949,1490993103,"274151322000052","219011344069620",29.74,37.00,0,337.24,393.75,165.3,157.6,0.645,915005.4,915005.4,32022,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993109,1801009.00
03/31/2017 16:45,2,5.988,ACTIVE,218.71,364.29,59.944,1490993103,"201051344000585","219011344069620",29.52,29.00,0,336.64,408.78,179.0,170.8,0.831,652899.2,652899.2,32803,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993109,1801010.00
03/31/2017 16:45,2,5.689,ACTIVE,217.13,359.78,59.959,1490993103,"201051344001230","219011344069620",30.04,27.30,0,336.64,408.78,173.2,165.2,0.800,646511.3,646511.3,32523,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993110,1801011.00
03/31/2017 16:45,2,5.836,ACTIVE,218.71,364.29,59.954,1490993103,"201051344000582","219011344069620",29.40,33.00,0,336.94,409.38,173.8,165.8,0.795,636562.7,636562.7,32721,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993111,1801012.00
03/31/2017 16:45,2,5.709,ACTIVE,217.35,361.89,59.959,1490993103,"201051344000955","219011344069620",30.16,30.30,0,336.34,408.48,174.3,166.4,0.804,654642.6,654642.6,32609,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993112,1801013.00
03/31/2017 16:45,2,3.725,ACTIVE,215.32,435.53,59.949,1490993103,"274151322000094","219011344069620",40.08,37.30,0,403.07,468.59,151.8,144.5,0.588,746643.1,746643.1,33351,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993113,1801014.00
03/31/2017 16:45,2,5.852,ACTIVE,219.84,365.19,59.949,1490993103,"201051344000579","219011344069620",29.28,32.60,0,340.85,414.19,173.5,165.6,0.813,666046.3,666046.3,32575,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993114,1801015.00
03/31/2017 16:45,2,5.762,ACTIVE,217.35,359.78,59.944,1490993103,"201051344000890","219011344069620",30.04,28.00,0,336.64,408.48,175.2,167.2,0.800,648446.0,648446.0,32728,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993115,1801016.00
03/31/2017 16:45,2,5.812,ACTIVE,218.03,363.69,59.954,1490993103,"201051344000438","219011344069620",30.04,29.80,0,335.74,409.08,176.9,168.9,0.813,651359.1,651359.1,32701,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993116,1801017.00
03/31/2017 16:45,2,5.779,ACTIVE,217.58,356.18,59.949,1490993103,"201051344000417","219011344069620",19.42,26.80,0,336.64,386.83,113.7,107.8,0.526,619779.6,619779.6,33014,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993117,1801018.00
03/31/2017 16:45,2,5.629,ACTIVE,214.87,353.77,59.949,1490993103,"274151322000083","219011344069620",29.30,39.80,0,337.24,394.05,166.9,159.2,0.663,905903.5,905903.5,32076,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993118,1801019.00
03/31/2017 16:45,2,5.850,ACTIVE,215.77,359.48,59.986,1490993103,"274151322000076","219011344069620",30.26,38.80,0,337.24,396.75,179.2,171.0,0.707,965235.4,965235.4,32187,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993118,1801020.00
03/31/2017 16:45,2,5.875,ACTIVE,218.48,362.79,59.949,1490993103,"201051344000868","219011344069620",28.69,32.20,0,337.54,412.08,170.7,162.8,0.773,647179.2,647179.2,32775,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993119,1801021.00
03/31/2017 16:45,2,5.865,ACTIVE,215.09,374.21,59.928,1490993103,"274151322000095","219011344069620",30.12,39.80,0,336.94,396.75,178.9,170.7,0.676,956048.6,956048.6,32306,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993120,1801022.00
03/31/2017 16:45,2,5.863,ACTIVE,219.61,360.69,59.954,1490993103,"201051344000988","219011344069620",18.87,30.80,0,341.75,392.55,112.2,106.4,0.521,594864.9,594864.9,32815,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993121,1801023.00
03/31/2017 16:45,2,6.016,ACTIVE,218.26,362.49,59.975,1490993103,"201051344001025","219011344069620",29.24,31.50,0,336.04,407.87,178.1,169.9,0.804,650538.6,650538.6,32889,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993122,1801024.00
03/31/2017 16:45,2,5.871,ACTIVE,219.84,363.39,59.970,1490993103,"201051344000458","219011344069620",28.94,33.00,0,340.55,413.89,172.2,164.3,0.818,659429.7,659429.7,32400,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993123,1801025.00
03/31/2017 16:45,2,5.934,ACTIVE,220.52,367.60,59.996,1490993103,"201051344000853","219011344069620",28.67,30.50,0,341.75,413.89,172.4,164.4,0.804,659685.8,659685.8,32243,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993124,1801026.00
03/31/2017 16:45,2,5.865,ACTIVE,217.35,361.59,59.949,1490993103,"201051344000685","219011344069620",30.00,29.30,0,336.64,408.78,178.3,170.2,0.857,651533.2,651533.2,32586,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993125,1801027.00
03/31/2017 16:45,2,5.943,ACTIVE,217.35,363.09,59.965,1490993103,"201051344001145","219011344069620",29.76,27.50,0,336.04,409.38,179.1,170.9,0.822,656022.7,656022.7,32418,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993127,1801028.00
03/31/2017 16:45,2,5.875,ACTIVE,218.71,363.69,59.965,1490993103,"201051344000651","219011344069620",29.72,33.50,0,337.54,411.78,176.8,168.8,0.804,644688.8,644688.8,32778,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993128,1801029.00
03/31/2017 16:45,2,5.389,ACTIVE,215.09,370.00,59.959,1490993103,"274151322000088","219011344069620",29.52,35.40,0,337.84,392.55,160.8,153.3,0.605,867929.8,867929.8,32294,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993129,1801030.00
03/31/2017 16:45,2,3.762,ACTIVE,216.00,436.13,59.959,1490993103,"274151322000068","219011344069620",40.45,36.50,0,405.47,470.39,153.8,146.5,0.579,747197.2,747197.2,33275,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993130,1801031.00
03/31/2017 16:45,2,5.881,ACTIVE,218.26,359.78,59.959,1490993103,"201051344001135","219011344069620",29.46,32.40,0,336.64,407.87,175.6,167.6,0.813,640523.9,640523.9,32793,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993131,1801032.00
03/31/2017 16:45,2,5.855,ACTIVE,218.03,364.89,59.970,1490993103,"201051344000594","219011344069620",29.34,36.00,0,336.34,410.28,174.0,166.0,0.800,661164.6,661164.6,32647,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993131,1801033.00
03/31/2017 16:45,2,5.822,ACTIVE,218.48,362.79,59.970,1490993103,"201051344001203","219011344069620",29.62,31.00,0,337.84,409.98,174.7,166.7,0.822,649014.8,649014.8,32848,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993132,1801034.00
03/31/2017 16:45,2,5.545,ACTIVE,215.32,365.19,59.959,1490993103,"274151322000054","219011344069620",27.99,37.50,0,337.84,392.25,157.0,149.6,0.597,886299.4,886299.4,32192,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993133,1801035.00
03/31/2017 16:45,2,5.834,ACTIVE,218.71,362.49,59.959,1490993103,"201051344000867","219011344069620",28.75,35.00,0,338.14,410.88,169.9,162.1,0.782,646250.7,646250.7,32809,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993134,1801036.00
03/31/2017 16:45,2,5.613,ACTIVE,218.48,362.79,59.959,1490993103,"201051344001093","219011344069620",29.92,29.00,0,336.64,406.97,170.0,162.2,0.778,647898.2,647898.2,32665,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993135,1801037.00
03/31/2017 16:45,2,5.844,ACTIVE,219.39,364.29,60.002,1490993103,"201051344000900","219011344069620",28.98,30.00,0,339.34,414.49,171.6,163.7,0.778,667391.5,667391.5,32156,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993136,1801038.00
03/31/2017 16:45,2,5.705,ACTIVE,219.39,363.09,59.970,1490993103,"201051344000648","219011344069620",29.08,32.80,0,340.25,413.89,168.2,160.4,0.778,657030.9,657030.9,32225,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993137,1801039.00
03/31/2017 16:45,2,5.773,ACTIVE,219.61,365.19,59.933,1490993103,"201051344000569","219011344069620",29.12,29.30,0,339.65,414.49,170.3,162.5,0.787,669580.9,669580.9,32137,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993138,1801040.00
03/31/2017 16:45,2,5.828,ACTIVE,219.61,363.99,59.970,1490993103,"201051344000983","219011344069620",29.00,31.80,0,339.65,414.79,171.2,163.3,0.804,660339.8,660339.8,32332,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993139,1801041.00
03/31/2017 16:45,2,5.832,ACTIVE,219.61,364.29,59.965,1490993103,"201051344001158","219011344069620",28.71,32.40,0,340.25,413.29,169.5,161.7,0.782,646269.6,646269.6,32685,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993140,1801042.00
03/31/2017 16:45,2,5.752,ACTIVE,219.61,364.29,59.970,1490993103,"201051344000576","219011344069620",28.84,31.80,0,342.05,413.59,167.9,160.2,0.778,660243.5,660243.5,32209,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993141,1801043.00
03/31/2017 16:45,2,5.445,ACTIVE,215.09,368.50,59.975,1490993103,"274151322000087","219011344069620",29.24,52.00,0,337.54,391.34,161.2,153.6,0.601,858119.7,858119.7,32565,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993142,1801044.00
03/31/2017 16:45,2,5.898,ACTIVE,218.26,363.09,59.949,1490993103,"201051344000917","219011344069620",29.62,32.00,0,336.64,408.18,176.9,168.8,0.835,648206.3,648206.3,32570,0,0,0,L,1122011218,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490993142,1801045.00
03/31/2017 17:00,2,3.123,ACTIVE,216.67,353.17,59.996,1490994003,"201051344000645","219011344069620",29.34,31.30,0,339.34,403.67,92.8,87.7,0.438,659411.0,659411.0,32248,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994004,1801046.00
03/31/2017 17:00,2,2.951,ACTIVE,213.74,355.88,59.991,1490994003,"274151322000085","219011344069620",28.19,35.40,0,336.04,383.83,84.3,79.4,0.323,883785.3,883785.3,32253,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994005,1801047.00
03/31/2017 17:00,2,3.102,ACTIVE,216.22,353.47,59.986,1490994003,"201051344000633","219011344069620",29.48,32.20,0,338.14,403.67,92.6,87.5,0.433,645858.5,645858.5,32784,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994006,1801048.00
03/31/2017 17:00,2,3.068,ACTIVE,216.67,352.57,60.028,1490994003,"201051344000469","219011344069620",29.46,27.80,0,338.14,404.87,91.6,86.5,0.438,648532.5,648532.5,32744,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994007,1801049.00
03/31/2017 17:00,2,3.121,ACTIVE,215.32,351.97,59.996,1490994003,"201051344000646","219011344069620",29.88,25.80,0,337.24,401.56,94.4,89.2,0.442,642241.3,642241.3,32648,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994008,1801050.00
03/31/2017 17:00,2,2.945,ACTIVE,213.74,347.46,59.991,1490994003,"274151322000052","219011344069620",29.82,33.80,0,333.93,386.83,88.9,83.9,0.340,915035.7,915035.7,32023,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994009,1801051.00
03/31/2017 17:00,2,3.225,ACTIVE,216.00,352.57,59.970,1490994003,"201051344000585","219011344069620",29.66,27.50,0,337.24,401.26,96.8,91.5,0.451,652932.0,652932.0,32804,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994010,1801052.00
03/31/2017 17:00,2,3.031,ACTIVE,215.09,350.47,60.007,1490994003,"201051344001230","219011344069620",30.24,25.30,0,337.84,401.26,92.8,87.6,0.438,646542.9,646542.9,32524,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994010,1801053.00
03/31/2017 17:00,2,3.064,ACTIVE,216.22,353.17,60.007,1490994003,"201051344000582","219011344069620",29.90,30.80,0,337.24,401.56,92.8,87.7,0.429,636594.4,636594.4,32722,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994012,1801054.00
03/31/2017 17:00,2,3.059,ACTIVE,215.32,351.37,60.023,1490994003,"201051344000955","219011344069620",30.18,28.30,0,337.84,400.96,93.5,88.3,0.442,654674.4,654674.4,32610,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994013,1801055.00
03/31/2017 17:00,2,1.822,ACTIVE,213.96,440.34,60.002,1490994003,"274151322000094","219011344069620",41.21,35.40,0,407.57,463.48,76.1,71.6,0.530,746670.1,746670.1,33352,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994014,1801056.00
03/31/2017 17:00,2,3.059,ACTIVE,216.90,354.37,60.002,1490994003,"201051344000579","219011344069620",29.76,30.50,0,339.04,405.77,92.2,87.0,0.429,666077.8,666077.8,32576,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994015,1801057.00
03/31/2017 17:00,2,3.121,ACTIVE,215.32,351.67,60.002,1490994003,"201051344000890","219011344069620",29.68,26.30,0,338.14,401.86,93.9,88.7,0.429,648477.8,648477.8,32729,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994015,1801058.00
03/31/2017 17:00,2,3.061,ACTIVE,215.77,352.27,59.970,1490994003,"201051344000438","219011344069620",30.22,28.30,0,336.94,402.46,93.7,88.5,0.442,651391.0,651391.0,32702,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994016,1801059.00
