ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 17:00,2,3.064,ACTIVE,215.77,356.48,60.034,1490994003,"201051344000417","219011344069620",19.48,24.30,0,320.11,398.56,60.5,56.5,0.517,619800.0,619800.0,33015,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994017,1801060.00
03/31/2017 17:00,2,2.908,ACTIVE,213.51,350.77,59.996,1490994003,"274151322000083","219011344069620",29.60,36.00,0,333.63,386.23,87.2,82.2,0.340,905933.6,905933.6,32077,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994018,1801061.00
03/31/2017 17:00,2,3.043,ACTIVE,214.64,356.78,59.996,1490994003,"274151322000076","219011344069620",30.34,35.00,0,338.14,390.74,93.4,88.3,0.358,965267.6,965267.6,32188,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994019,1801062.00
03/31/2017 17:00,2,2.994,ACTIVE,216.00,352.57,60.007,1490994003,"201051344000868","219011344069620",29.28,30.30,0,338.14,399.76,88.8,83.8,0.407,647210.0,647210.0,32776,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994020,1801063.00
03/31/2017 17:00,2,3.010,ACTIVE,213.51,345.66,60.002,1490994003,"274151322000095","219011344069620",30.12,36.30,0,333.33,386.53,91.7,86.6,0.340,956080.7,956080.7,32307,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994021,1801064.00
03/31/2017 17:00,2,2.994,ACTIVE,216.90,359.18,60.007,1490994003,"201051344000988","219011344069620",19.02,28.30,0,326.42,396.75,57.7,53.8,0.482,594885.0,594885.0,32816,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994022,1801065.00
03/31/2017 17:00,2,3.059,ACTIVE,215.77,351.97,60.012,1490994003,"201051344001025","219011344069620",29.56,29.30,0,336.64,400.96,91.5,86.4,0.415,650570.6,650570.6,32890,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994023,1801066.00
03/31/2017 17:00,2,2.934,ACTIVE,216.67,352.57,60.007,1490994003,"201051344000458","219011344069620",29.30,31.00,0,339.04,404.87,87.0,82.0,0.411,659460.8,659460.8,32401,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994024,1801067.00
03/31/2017 17:00,2,2.941,ACTIVE,217.13,353.47,59.981,1490994003,"201051344000853","219011344069620",29.10,28.30,0,340.55,405.47,86.7,81.8,0.402,659717.1,659717.1,32244,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994025,1801068.00
03/31/2017 17:00,2,2.938,ACTIVE,215.32,351.37,60.012,1490994003,"201051344000685","219011344069620",29.84,27.00,0,337.84,401.26,88.8,83.8,0.429,651565.1,651565.1,32587,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994026,1801069.00
03/31/2017 17:00,2,2.879,ACTIVE,215.77,351.97,59.986,1490994003,"201051344000917","219011344069620",30.26,29.50,0,335.14,400.36,88.2,83.2,0.415,648237.4,648237.4,32571,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994026,1801070.00
03/31/2017 17:00,2,2.885,ACTIVE,215.32,351.37,60.007,1490994003,"201051344001145","219011344069620",30.32,25.50,0,336.94,401.56,88.7,83.7,0.407,656054.8,656054.8,32419,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994027,1801071.00
03/31/2017 17:00,2,2.908,ACTIVE,216.00,352.57,59.986,1490994003,"201051344000651","219011344069620",29.80,32.00,0,337.84,401.56,87.8,82.8,0.407,644720.4,644720.4,32779,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994028,1801072.00
03/31/2017 17:00,2,2.658,ACTIVE,213.51,345.66,60.002,1490994003,"274151322000088","219011344069620",29.46,32.40,0,333.33,385.63,79.3,74.6,0.296,867958.5,867958.5,32295,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994029,1801073.00
03/31/2017 17:00,2,1.805,ACTIVE,214.41,445.45,59.996,1490994003,"274151322000068","219011344069620",40.51,34.50,0,406.37,467.99,73.9,69.4,0.517,747224.3,747224.3,33276,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994030,1801074.00
03/31/2017 17:00,2,2.982,ACTIVE,215.54,350.77,60.007,1490994003,"201051344001135","219011344069620",29.58,30.30,0,337.84,400.36,89.3,84.3,0.415,640555.4,640555.4,32794,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994031,1801075.00
03/31/2017 17:00,2,2.934,ACTIVE,215.77,352.27,60.023,1490994003,"201051344000594","219011344069620",29.74,32.80,0,337.54,402.16,88.3,83.3,0.415,661195.7,661195.7,32648,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994032,1801076.00
03/31/2017 17:00,2,2.980,ACTIVE,216.00,352.57,60.007,1490994003,"201051344001203","219011344069620",29.80,28.80,0,338.74,400.66,90.0,85.0,0.420,649046.1,649046.1,32849,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994033,1801077.00
03/31/2017 17:00,2,2.781,ACTIVE,213.74,354.97,60.018,1490994003,"274151322000054","219011344069620",28.80,34.30,0,333.93,385.63,81.1,76.4,0.314,886327.6,886327.6,32193,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994034,1801078.00
03/31/2017 17:00,2,2.992,ACTIVE,216.45,353.47,59.996,1490994003,"201051344000867","219011344069620",29.30,32.60,0,339.04,398.86,88.8,83.8,0.411,646281.3,646281.3,32810,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994035,1801079.00
03/31/2017 17:00,2,2.992,ACTIVE,215.77,351.97,59.996,1490994003,"201051344001093","219011344069620",29.56,26.80,0,337.84,399.16,89.6,84.6,0.402,647928.7,647928.7,32666,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994036,1801080.00
03/31/2017 17:00,2,3.055,ACTIVE,216.67,354.67,59.959,1490994003,"201051344000900","219011344069620",29.20,28.30,0,338.44,404.57,90.3,85.3,0.420,667422.5,667422.5,32157,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994037,1801081.00
03/31/2017 17:00,2,2.975,ACTIVE,216.90,352.87,60.002,1490994003,"201051344000648","219011344069620",29.56,30.50,0,338.74,403.37,89.0,84.0,0.415,657061.0,657061.0,32226,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994037,1801082.00
03/31/2017 17:00,2,3.000,ACTIVE,216.67,353.47,59.996,1490994003,"201051344000569","219011344069620",29.86,27.80,0,338.44,403.97,90.8,85.7,0.420,669611.7,669611.7,32138,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994038,1801083.00
03/31/2017 17:00,2,3.092,ACTIVE,216.90,353.17,60.002,1490994003,"201051344000983","219011344069620",29.36,29.50,0,338.44,403.37,91.9,86.8,0.429,660370.7,660370.7,32333,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994039,1801084.00
03/31/2017 17:00,2,3.084,ACTIVE,216.67,353.77,60.007,1490994003,"201051344001158","219011344069620",28.96,30.00,0,338.44,403.37,90.5,85.4,0.415,646299.9,646299.9,32686,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994040,1801085.00
03/31/2017 17:00,2,3.000,ACTIVE,216.67,353.77,60.007,1490994003,"201051344000576","219011344069620",29.56,29.50,0,338.74,404.27,89.8,84.7,0.415,660273.6,660273.6,32210,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994041,1801086.00
03/31/2017 17:00,2,2.867,ACTIVE,213.51,347.16,59.991,1490994003,"274151322000087","219011344069620",29.38,49.80,0,335.44,384.13,85.3,80.4,0.305,858148.4,858148.4,32566,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994042,1801087.00
03/31/2017 17:15,2,3.805,ACTIVE,218.03,357.98,59.996,1490994904,"201051344000645","219011344069620",29.42,29.50,0,320.41,396.15,113.5,107.6,0.521,659438.0,659438.0,32249,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994905,1801088.00
03/31/2017 17:15,2,3.600,ACTIVE,214.64,351.67,59.986,1490994904,"274151322000085","219011344069620",28.25,33.50,0,330.33,381.73,103.1,97.6,0.389,883809.6,883809.6,32254,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994906,1801089.00
03/31/2017 17:15,2,3.855,ACTIVE,217.35,357.68,59.981,1490994904,"201051344000633","219011344069620",29.26,30.50,0,322.81,396.15,114.3,108.4,0.544,645885.6,645885.6,32785,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994906,1801090.00
03/31/2017 17:15,2,3.777,ACTIVE,218.03,358.28,59.991,1490994904,"201051344000469","219011344069620",29.76,26.80,0,319.81,397.66,113.9,108.0,0.544,648559.4,648559.4,32745,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994907,1801091.00
03/31/2017 17:15,2,3.822,ACTIVE,216.22,354.07,59.991,1490994904,"201051344000646","219011344069620",30.40,24.30,0,318.00,396.15,117.7,111.6,0.561,642269.2,642269.2,32649,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994908,1801092.00
03/31/2017 17:15,2,3.643,ACTIVE,214.41,350.47,59.975,1490994904,"274151322000052","219011344069620",30.00,31.80,0,331.83,381.42,110.6,104.8,0.433,915061.8,915061.8,32024,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994909,1801093.00
03/31/2017 17:15,2,4.014,ACTIVE,217.13,355.88,59.996,1490994904,"201051344000585","219011344069620",29.88,26.30,0,322.21,396.75,121.4,115.3,0.561,652960.9,652960.9,32805,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994910,1801094.00
03/31/2017 17:15,2,3.814,ACTIVE,216.00,354.07,59.981,1490994904,"201051344001230","219011344069620",30.08,24.30,0,318.91,394.65,116.2,110.2,0.539,646570.6,646570.6,32525,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994911,1801095.00
03/31/2017 17:15,2,3.895,ACTIVE,217.13,355.28,59.986,1490994904,"201051344000582","219011344069620",29.48,29.00,0,320.11,397.35,116.3,110.3,0.521,636622.1,636622.1,32723,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994912,1801096.00
03/31/2017 17:15,2,3.803,ACTIVE,216.22,354.97,59.981,1490994904,"201051344000955","219011344069620",30.18,27.30,0,318.61,396.45,116.2,110.2,0.548,654702.2,654702.2,32611,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994913,1801097.00
03/31/2017 17:15,2,2.326,ACTIVE,214.41,437.63,59.975,1490994904,"274151322000094","219011344069620",41.39,33.30,0,401.56,470.39,97.9,92.5,0.376,746693.4,746693.4,33353,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994914,1801098.00
03/31/2017 17:15,2,3.830,ACTIVE,217.80,357.38,59.981,1490994904,"201051344000579","219011344069620",29.64,28.80,0,323.41,398.86,114.9,109.0,0.539,666105.2,666105.2,32577,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994915,1801099.00
03/31/2017 17:15,2,3.869,ACTIVE,216.00,354.97,59.986,1490994904,"201051344000890","219011344069620",30.10,25.00,0,321.31,395.25,118.0,111.9,0.535,648505.9,648505.9,32730,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994916,1801100.00
03/31/2017 17:15,2,3.840,ACTIVE,216.67,354.97,59.965,1490994904,"201051344000438","219011344069620",30.49,26.30,0,322.81,398.26,118.6,112.6,0.557,651419.1,651419.1,32703,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994917,1801101.00
03/31/2017 17:15,2,3.895,ACTIVE,216.45,362.49,60.028,1490994904,"201051344000417","219011344069620",19.52,23.30,0,320.71,395.55,77.0,72.4,0.650,619818.0,619818.0,33016,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994917,1801102.00
03/31/2017 17:15,2,3.707,ACTIVE,214.41,361.59,59.975,1490994904,"274151322000083","219011344069620",29.84,34.00,0,330.03,381.42,111.9,106.1,0.442,905959.8,905959.8,32078,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994918,1801103.00
03/31/2017 17:15,2,3.873,ACTIVE,215.32,348.36,59.970,1490994904,"274151322000076","219011344069620",30.71,33.00,0,331.83,384.43,120.4,114.3,0.464,965295.7,965295.7,32189,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994919,1801104.00
03/31/2017 17:15,2,3.895,ACTIVE,217.13,356.48,59.986,1490994904,"201051344000868","219011344069620",29.34,28.30,0,319.81,397.05,115.7,109.7,0.539,647237.2,647237.2,32777,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994920,1801105.00
03/31/2017 17:15,2,3.951,ACTIVE,214.64,360.38,59.986,1490994904,"274151322000095","219011344069620",30.24,34.80,0,329.73,382.63,120.9,114.8,0.455,956108.8,956108.8,32308,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994921,1801106.00
03/31/2017 17:15,2,3.881,ACTIVE,217.80,365.80,59.991,1490994904,"201051344000988","219011344069620",19.28,26.80,0,325.82,397.05,75.8,71.2,0.645,594902.7,594902.7,32817,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994922,1801107.00
03/31/2017 17:15,2,3.988,ACTIVE,216.90,355.28,59.996,1490994904,"201051344001025","219011344069620",29.86,27.80,0,322.81,397.66,120.7,114.5,0.557,650599.1,650599.1,32891,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994923,1801108.00
03/31/2017 17:15,2,3.824,ACTIVE,217.80,356.48,59.981,1490994904,"201051344000458","219011344069620",29.26,29.50,0,323.11,397.66,113.3,107.4,0.535,659488.2,659488.2,32402,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994924,1801109.00
03/31/2017 17:15,2,3.752,ACTIVE,218.26,358.58,59.970,1490994904,"201051344000853","219011344069620",29.52,26.80,0,328.82,399.46,112.1,106.3,0.526,659744.6,659744.6,32245,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994925,1801110.00
03/31/2017 17:15,2,3.814,ACTIVE,216.45,354.97,59.981,1490994904,"201051344000685","219011344069620",29.84,25.50,0,320.71,396.15,115.3,109.3,0.548,651593.3,651593.3,32588,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994926,1801111.00
03/31/2017 17:15,2,3.738,ACTIVE,216.90,356.48,59.991,1490994904,"201051344000917","219011344069620",29.74,28.00,0,321.31,397.05,112.6,106.8,0.526,648265.7,648265.7,32572,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994927,1801112.00
03/31/2017 17:15,2,3.660,ACTIVE,216.22,354.97,59.991,1490994904,"201051344001145","219011344069620",30.08,24.30,0,321.01,397.05,111.5,105.7,0.508,656083.2,656083.2,32420,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994927,1801113.00
03/31/2017 17:15,2,3.580,ACTIVE,216.90,355.88,59.975,1490994904,"201051344000651","219011344069620",29.78,29.80,0,320.71,397.35,107.9,102.2,0.495,644748.7,644748.7,32780,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994928,1801114.00
03/31/2017 17:15,2,3.174,ACTIVE,214.19,354.97,59.981,1490994904,"274151322000088","219011344069620",29.62,31.50,0,330.63,382.33,95.1,89.9,0.354,867983.7,867983.7,32296,0,0,0,L,1151911521,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994929,1801115.00
03/31/2017 17:15,2,2.152,ACTIVE,215.09,431.32,59.981,1490994904,"274151322000068","219011344069620",40.35,32.80,0,399.46,482.42,87.8,82.8,0.331,747248.0,747248.0,33277,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994930,1801116.00
03/31/2017 17:15,2,3.346,ACTIVE,216.22,352.57,59.986,1490994904,"201051344001135","219011344069620",29.60,28.50,0,320.41,396.75,100.3,94.9,0.464,640583.5,640583.5,32795,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994931,1801117.00
03/31/2017 17:15,2,3.154,ACTIVE,216.00,353.47,59.981,1490994904,"201051344000594","219011344069620",29.68,31.30,0,321.01,398.26,94.8,89.5,0.438,661223.3,661223.3,32649,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994932,1801118.00
03/31/2017 17:15,2,3.158,ACTIVE,216.45,352.27,59.996,1490994904,"201051344001203","219011344069620",29.36,27.50,0,320.71,396.75,93.9,88.7,0.438,649074.2,649074.2,32850,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994933,1801119.00
03/31/2017 17:15,2,2.852,ACTIVE,214.19,349.56,59.991,1490994904,"274151322000054","219011344069620",28.77,32.80,0,330.93,382.63,83.0,78.2,0.318,886352.7,886352.7,32194,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994934,1801120.00
03/31/2017 17:15,2,2.902,ACTIVE,216.45,351.37,59.991,1490994904,"201051344000867","219011344069620",29.44,30.80,0,320.41,396.15,86.5,81.6,0.398,646308.6,646308.6,32811,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994935,1801121.00
03/31/2017 17:15,2,2.871,ACTIVE,216.00,352.27,59.975,1490994904,"201051344001093","219011344069620",29.62,25.50,0,321.61,396.15,86.2,81.2,0.393,647956.1,647956.1,32667,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994936,1801122.00
03/31/2017 17:15,2,2.826,ACTIVE,216.45,352.87,59.996,1490994904,"201051344000900","219011344069620",29.54,26.50,0,326.12,397.35,84.6,79.8,0.380,667450.0,667450.0,32158,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994937,1801123.00
03/31/2017 17:15,2,2.797,ACTIVE,216.67,353.17,59.996,1490994904,"201051344000648","219011344069620",29.00,28.50,0,321.01,396.75,82.2,77.4,0.393,657088.0,657088.0,32227,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994938,1801124.00
03/31/2017 17:15,2,2.764,ACTIVE,216.67,354.07,59.996,1490994904,"201051344000569","219011344069620",29.78,26.30,0,321.31,397.05,83.3,78.5,0.389,669639.2,669639.2,32139,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994939,1801125.00
03/31/2017 17:15,2,2.807,ACTIVE,216.45,352.87,59.981,1490994904,"201051344000983","219011344069620",29.38,27.80,0,321.61,395.85,83.6,78.7,0.398,660398.4,660398.4,32334,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994940,1801126.00
03/31/2017 17:15,2,2.756,ACTIVE,216.67,352.87,59.991,1490994904,"201051344001158","219011344069620",29.14,28.30,0,321.31,397.35,81.5,76.7,0.384,646327.0,646327.0,32687,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994941,1801127.00
03/31/2017 17:15,2,2.666,ACTIVE,216.90,353.47,59.986,1490994904,"201051344000576","219011344069620",29.48,27.80,0,323.72,398.56,79.6,74.9,0.367,660300.6,660300.6,32211,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994942,1801128.00
03/31/2017 17:15,2,2.545,ACTIVE,214.19,357.68,60.002,1490994904,"274151322000087","219011344069620",29.36,46.40,0,332.13,380.82,75.7,71.1,0.517,858173.8,858173.8,32567,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490994943,1801129.00
03/31/2017 17:30,2,3.436,ACTIVE,217.58,355.58,59.944,1490995803,"201051344000645","219011344069620",29.60,27.80,0,322.81,395.55,103.1,97.6,0.473,659459.8,659459.8,32250,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995805,1801130.00
03/31/2017 17:30,2,3.166,ACTIVE,214.41,357.68,59.965,1490995803,"274151322000085","219011344069620",29.34,31.00,0,331.23,382.03,93.9,88.7,0.349,883829.4,883829.4,32255,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995806,1801131.00
03/31/2017 17:30,2,3.395,ACTIVE,216.90,355.58,59.938,1490995803,"201051344000633","219011344069620",30.12,28.00,0,320.41,396.75,103.5,98.0,0.491,645907.4,645907.4,32786,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995806,1801132.00
03/31/2017 17:30,2,3.381,ACTIVE,217.58,355.58,60.002,1490995803,"201051344000469","219011344069620",30.14,24.80,0,320.11,397.96,103.2,97.6,0.491,648581.2,648581.2,32746,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995807,1801133.00
03/31/2017 17:30,2,3.445,ACTIVE,216.00,353.77,59.959,1490995803,"201051344000646","219011344069620",30.53,23.50,0,318.30,397.05,106.6,101.0,0.499,642291.6,642291.6,32650,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995808,1801134.00
03/31/2017 17:30,2,3.268,ACTIVE,214.64,348.36,59.959,1490995803,"274151322000052","219011344069620",30.14,30.00,0,330.03,381.73,99.6,94.2,0.384,915082.9,915082.9,32025,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995809,1801135.00
03/31/2017 17:30,2,3.643,ACTIVE,216.67,354.97,59.965,1490995803,"201051344000585","219011344069620",30.06,24.80,0,319.81,397.96,111.0,105.2,0.521,652984.2,652984.2,32806,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995810,1801136.00
03/31/2017 17:30,2,3.445,ACTIVE,215.77,352.57,59.949,1490995803,"201051344001230","219011344069620",30.32,22.80,0,317.40,391.64,105.8,100.2,0.495,646592.9,646592.9,32526,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995811,1801137.00
03/31/2017 17:30,2,3.486,ACTIVE,216.90,354.07,59.954,1490995803,"201051344000582","219011344069620",30.12,27.30,0,320.41,397.96,106.3,100.7,0.486,636644.5,636644.5,32724,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995812,1801138.00
03/31/2017 17:30,2,3.420,ACTIVE,215.77,352.87,59.975,1490995803,"201051344000955","219011344069620",30.57,25.50,0,319.21,394.95,105.9,100.3,0.495,654724.6,654724.6,32612,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995813,1801139.00
03/31/2017 17:30,2,2.162,ACTIVE,214.64,428.91,59.965,1490995803,"274151322000094","219011344069620",40.43,31.80,0,400.06,477.61,88.2,83.2,0.336,746712.1,746712.1,33354,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995814,1801140.00
03/31/2017 17:30,2,3.404,ACTIVE,217.35,354.97,59.959,1490995803,"201051344000579","219011344069620",30.26,27.50,0,326.72,395.25,104.4,98.8,0.486,666127.4,666127.4,32578,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995815,1801141.00
03/31/2017 17:30,2,3.480,ACTIVE,215.77,352.87,59.933,1490995803,"201051344000890","219011344069620",30.32,23.50,0,320.41,392.85,106.8,101.1,0.486,648528.5,648528.5,32731,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995815,1801142.00
03/31/2017 17:30,2,3.408,ACTIVE,216.22,354.37,59.938,1490995803,"201051344000438","219011344069620",30.83,25.00,0,321.01,397.05,106.5,100.9,0.499,651441.8,651441.8,32704,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995816,1801143.00
03/31/2017 17:30,2,3.436,ACTIVE,216.00,359.78,59.981,1490995803,"201051344000417","219011344069620",19.80,20.70,0,336.64,397.05,68.9,64.6,0.570,619832.5,619832.5,33017,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995817,1801144.00
03/31/2017 17:30,2,3.258,ACTIVE,214.41,355.88,59.959,1490995803,"274151322000083","219011344069620",30.12,31.80,0,330.33,382.03,99.4,94.0,0.389,905980.9,905980.9,32079,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995818,1801145.00
03/31/2017 17:30,2,3.430,ACTIVE,215.09,353.47,59.991,1490995803,"274151322000076","219011344069620",30.61,30.30,0,331.83,382.03,106.3,100.7,0.411,965318.4,965318.4,32190,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995819,1801146.00
03/31/2017 17:30,2,3.377,ACTIVE,216.45,353.77,59.944,1490995803,"201051344000868","219011344069620",29.86,26.50,0,321.01,397.05,102.1,96.6,0.473,647258.9,647258.9,32778,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995820,1801147.00
03/31/2017 17:30,2,3.459,ACTIVE,214.19,351.07,59.954,1490995803,"274151322000095","219011344069620",30.36,31.50,0,330.63,381.12,106.3,100.6,0.393,956131.4,956131.4,32309,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995821,1801148.00
03/31/2017 17:30,2,3.375,ACTIVE,216.90,360.69,59.959,1490995803,"201051344000988","219011344069620",19.64,24.50,0,335.74,395.85,67.2,62.9,0.583,594916.8,594916.8,32818,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995822,1801149.00
03/31/2017 17:30,2,3.492,ACTIVE,216.22,352.57,59.959,1490995803,"201051344001025","219011344069620",30.36,25.50,0,320.41,396.75,107.4,101.7,0.486,650622.0,650622.0,32892,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995823,1801150.00
03/31/2017 17:30,2,3.400,ACTIVE,217.35,354.67,59.996,1490995803,"201051344000458","219011344069620",29.88,28.00,0,323.41,396.15,102.8,97.3,0.491,659510.1,659510.1,32403,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995824,1801151.00
03/31/2017 17:30,2,3.359,ACTIVE,217.80,356.18,59.970,1490995803,"201051344000853","219011344069620",30.28,25.50,0,327.92,397.05,103.0,97.4,0.482,659766.7,659766.7,32246,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995825,1801152.00
03/31/2017 17:30,2,3.434,ACTIVE,216.00,353.77,59.965,1490995803,"201051344000685","219011344069620",30.45,24.30,0,318.91,397.66,105.9,100.3,0.504,651615.9,651615.9,32589,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995826,1801153.00
03/31/2017 17:30,2,3.434,ACTIVE,216.00,353.47,59.970,1490995803,"201051344001145","219011344069620",30.67,23.30,0,320.71,397.05,106.7,101.1,0.491,656106.0,656106.0,32421,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995828,1801154.00
03/31/2017 17:30,2,3.475,ACTIVE,216.67,354.67,59.965,1490995803,"201051344000651","219011344069620",30.10,27.80,0,322.21,396.45,105.9,100.3,0.486,644771.3,644771.3,32781,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995828,1801155.00
03/31/2017 17:30,2,3.104,ACTIVE,214.19,353.17,59.965,1490995803,"274151322000088","219011344069620",29.92,29.00,0,330.03,381.42,94.1,88.9,0.354,868003.9,868003.9,32297,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995829,1801156.00
03/31/2017 17:30,2,2.174,ACTIVE,215.32,438.83,59.933,1490995803,"274151322000068","219011344069620",40.75,31.30,0,410.88,478.81,90.2,85.1,0.336,747267.0,747267.0,33278,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995830,1801157.00
03/31/2017 17:30,2,3.434,ACTIVE,216.22,352.87,59.970,1490995803,"201051344001135","219011344069620",30.22,27.00,0,322.21,397.35,105.1,99.5,0.486,640606.1,640606.1,32796,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995831,1801158.00
03/31/2017 17:30,2,3.357,ACTIVE,216.22,354.37,59.959,1490995803,"201051344000594","219011344069620",30.22,28.80,0,321.61,398.26,102.8,97.3,0.482,661245.4,661245.4,32650,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995832,1801159.00
03/31/2017 17:30,2,3.410,ACTIVE,216.67,353.47,59.959,1490995803,"201051344001203","219011344069620",30.28,25.50,0,320.41,397.35,104.6,99.1,0.495,649096.7,649096.7,32851,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995833,1801160.00
03/31/2017 17:30,2,3.168,ACTIVE,214.41,355.28,59.975,1490995803,"274151322000054","219011344069620",29.22,30.80,0,329.43,382.33,93.8,88.6,0.358,886372.8,886372.8,32195,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995834,1801161.00
03/31/2017 17:30,2,3.320,ACTIVE,216.90,354.07,60.002,1490995803,"201051344000867","219011344069620",30.06,29.30,0,321.01,396.75,101.1,95.7,0.464,646330.4,646330.4,32812,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995835,1801162.00
03/31/2017 17:30,2,3.256,ACTIVE,216.45,354.67,59.986,1490995803,"201051344001093","219011344069620",30.75,23.80,0,320.41,396.15,101.4,96.0,0.460,647978.0,647978.0,32668,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995836,1801163.00
03/31/2017 17:30,2,3.332,ACTIVE,216.90,353.77,59.975,1490995803,"201051344000900","219011344069620",30.18,24.50,0,321.01,396.75,101.9,96.4,0.477,667472.0,667472.0,32159,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995837,1801164.00
03/31/2017 17:30,2,3.252,ACTIVE,217.13,354.67,59.959,1490995803,"201051344000648","219011344069620",30.30,26.50,0,318.30,398.56,99.8,94.4,0.464,657109.6,657109.6,32228,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995838,1801165.00
03/31/2017 17:30,2,3.365,ACTIVE,216.90,356.18,59.970,1490995803,"201051344000569","219011344069620",29.76,25.30,0,325.22,395.25,101.4,96.0,0.477,669661.2,669661.2,32140,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995839,1801166.00
03/31/2017 17:30,2,3.371,ACTIVE,217.35,354.37,59.970,1490995803,"201051344000983","219011344069620",29.96,26.50,0,324.92,395.55,102.3,96.8,0.486,660420.5,660420.5,32335,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995840,1801167.00
03/31/2017 17:30,2,3.354,ACTIVE,217.13,354.67,59.975,1490995803,"201051344001158","219011344069620",29.46,26.80,0,322.51,397.66,100.1,94.7,0.468,646348.7,646348.7,32688,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995841,1801168.00
03/31/2017 17:30,2,3.258,ACTIVE,217.35,355.58,59.949,1490995803,"201051344000576","219011344069620",30.06,26.30,0,322.51,398.26,99.2,93.9,0.464,660322.1,660322.1,32212,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995842,1801169.00
03/31/2017 17:30,2,3.129,ACTIVE,214.64,355.58,59.965,1490995803,"274151322000087","219011344069620",29.78,43.20,0,330.63,381.12,94.3,89.1,0.340,858194.3,858194.3,32568,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995842,1801170.00
03/31/2017 17:30,2,3.393,ACTIVE,216.67,353.77,59.975,1490995803,"201051344000917","219011344069620",30.43,26.00,0,320.11,398.26,104.6,99.0,0.491,648288.9,648288.9,32573,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490995843,1801171.00
03/31/2017 17:45,2,3.094,ACTIVE,217.58,354.07,59.981,1490996703,"201051344000645","219011344069620",29.64,25.80,0,323.41,395.85,92.8,87.7,0.415,659477.9,659477.9,32251,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996704,1801172.00
03/31/2017 17:45,2,2.883,ACTIVE,214.41,354.37,59.981,1490996703,"274151322000085","219011344069620",29.18,27.00,0,332.43,384.13,85.2,80.3,0.314,883846.0,883846.0,32256,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996705,1801173.00
03/31/2017 17:45,2,3.070,ACTIVE,216.90,355.88,59.981,1490996703,"201051344000633","219011344069620",30.06,25.80,0,321.31,396.15,93.5,88.4,0.442,645925.7,645925.7,32787,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996706,1801174.00
03/31/2017 17:45,2,3.035,ACTIVE,217.35,354.37,59.938,1490996703,"201051344000469","219011344069620",30.24,23.80,0,318.00,396.75,93.0,87.9,0.433,648599.4,648599.4,32747,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996707,1801175.00
03/31/2017 17:45,2,3.162,ACTIVE,215.54,353.17,59.975,1490996703,"201051344000646","219011344069620",30.43,21.80,0,320.71,398.26,97.4,92.1,0.455,642310.5,642310.5,32651,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996708,1801176.00
03/31/2017 17:45,2,2.916,ACTIVE,214.41,349.26,59.965,1490996703,"274151322000052","219011344069620",30.38,26.30,0,331.23,385.63,89.7,84.6,0.345,915100.4,915100.4,32026,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996709,1801177.00
03/31/2017 17:45,2,3.334,ACTIVE,216.45,353.47,59.965,1490996703,"201051344000585","219011344069620",30.16,22.80,0,321.31,397.66,101.8,96.3,0.473,653004.0,653004.0,32807,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996709,1801178.00
03/31/2017 17:45,2,3.137,ACTIVE,215.54,351.97,59.965,1490996703,"201051344001230","219011344069620",30.47,20.70,0,318.00,394.95,96.9,91.6,0.451,646611.6,646611.6,32527,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996710,1801179.00
03/31/2017 17:45,2,3.199,ACTIVE,216.67,353.77,59.938,1490996703,"201051344000582","219011344069620",30.12,25.00,0,321.31,398.86,97.6,92.2,0.446,636663.4,636663.4,32725,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996711,1801180.00
03/31/2017 17:45,2,3.127,ACTIVE,215.77,351.67,59.949,1490996703,"201051344000955","219011344069620",30.63,23.50,0,319.51,396.15,97.1,91.8,0.455,654743.5,654743.5,32613,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996712,1801181.00
03/31/2017 17:45,2,1.889,ACTIVE,214.19,440.64,59.954,1490996703,"274151322000094","219011344069620",41.65,27.80,0,405.17,478.81,79.8,75.0,0.301,746727.6,746727.6,33355,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996713,1801182.00
03/31/2017 17:45,2,3.117,ACTIVE,217.35,354.97,59.965,1490996703,"201051344000579","219011344069620",30.08,25.00,0,327.92,395.85,94.9,89.7,0.446,666145.9,666145.9,32579,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996715,1801183.00
03/31/2017 17:45,2,3.209,ACTIVE,215.77,351.97,59.970,1490996703,"201051344000890","219011344069620",30.26,21.80,0,319.51,397.35,98.4,93.1,0.446,648547.7,648547.7,32732,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996716,1801184.00
03/31/2017 17:45,2,3.146,ACTIVE,216.22,353.47,59.949,1490996703,"201051344000438","219011344069620",30.77,23.30,0,321.61,397.96,98.0,92.7,0.455,651460.8,651460.8,32705,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996716,1801185.00
03/31/2017 17:45,2,3.127,ACTIVE,216.00,358.28,59.954,1490996703,"201051344000417","219011344069620",20.10,19.30,0,336.64,387.44,63.7,59.5,0.539,619844.7,619844.7,33018,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996717,1801186.00
03/31/2017 17:45,2,2.928,ACTIVE,213.96,357.98,59.959,1490996703,"274151322000083","219011344069620",30.43,27.80,0,330.63,385.63,90.2,85.2,0.354,905998.5,905998.5,32080,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996718,1801187.00
03/31/2017 17:45,2,3.072,ACTIVE,214.41,346.26,59.954,1490996703,"274151322000076","219011344069620",31.03,27.50,0,332.13,384.73,96.6,91.3,0.371,965337.3,965337.3,32191,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996719,1801188.00
03/31/2017 17:45,2,3.047,ACTIVE,216.45,352.87,59.965,1490996703,"201051344000868","219011344069620",30.14,26.00,0,321.01,397.96,93.0,87.8,0.424,647277.2,647277.2,32779,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996720,1801189.00
03/31/2017 17:45,2,3.139,ACTIVE,213.96,349.26,59.954,1490996703,"274151322000095","219011344069620",30.51,29.00,0,329.13,382.03,96.8,91.5,0.367,956150.2,956150.2,32310,0,0,0,L,1151911521,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996721,1801190.00
03/31/2017 17:45,2,3.086,ACTIVE,217.13,361.89,59.949,1490996703,"201051344000988","219011344069620",19.64,23.00,0,335.74,390.14,61.5,57.4,0.526,594928.7,594928.7,32819,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996722,1801191.00
03/31/2017 17:45,2,3.199,ACTIVE,216.22,352.57,59.991,1490996703,"201051344001025","219011344069620",30.69,23.30,0,320.41,399.16,99.4,94.0,0.451,650641.3,650641.3,32893,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996723,1801192.00
03/31/2017 17:45,2,3.059,ACTIVE,217.13,354.07,59.970,1490996703,"201051344000458","219011344069620",30.32,25.80,0,324.92,396.15,93.9,88.7,0.455,659528.5,659528.5,32404,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996724,1801193.00
03/31/2017 17:45,2,3.094,ACTIVE,217.58,355.58,59.970,1490996703,"201051344000853","219011344069620",30.12,24.30,0,328.82,397.96,94.3,89.1,0.442,659785.1,659785.1,32247,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996725,1801194.00
03/31/2017 17:45,2,3.168,ACTIVE,216.00,353.77,59.954,1490996703,"201051344000685","219011344069620",30.55,22.30,0,320.71,397.66,98.1,92.7,0.477,651634.9,651634.9,32590,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996726,1801195.00
03/31/2017 17:45,2,3.195,ACTIVE,216.45,353.17,59.944,1490996703,"201051344000917","219011344069620",30.49,24.00,0,323.41,398.26,98.8,93.5,0.468,648307.5,648307.5,32574,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996726,1801196.00
03/31/2017 17:45,2,3.172,ACTIVE,215.77,352.27,59.954,1490996703,"201051344001145","219011344069620",30.87,21.50,0,322.81,398.26,99.3,93.9,0.455,656125.2,656125.2,32422,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996727,1801197.00
03/31/2017 17:45,2,3.201,ACTIVE,216.45,354.37,59.965,1490996703,"201051344000651","219011344069620",30.45,25.50,0,321.01,397.66,98.8,93.4,0.455,644790.4,644790.4,32782,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996728,1801198.00
03/31/2017 17:45,2,2.824,ACTIVE,213.96,353.77,59.954,1490996703,"274151322000088","219011344069620",30.12,25.30,0,330.63,381.73,86.1,81.2,0.314,868020.7,868020.7,32298,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996729,1801199.00
03/31/2017 17:45,2,1.980,ACTIVE,215.09,433.72,59.959,1490996703,"274151322000068","219011344069620",40.85,27.80,0,404.87,481.21,81.4,76.7,0.301,747282.8,747282.8,33279,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996730,1801200.00
03/31/2017 17:45,2,3.189,ACTIVE,216.00,352.87,59.986,1490996703,"201051344001135","219011344069620",30.49,24.50,0,321.31,397.96,98.5,93.1,0.446,640625.2,640625.2,32797,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996731,1801201.00
03/31/2017 17:45,2,3.096,ACTIVE,216.00,353.17,59.949,1490996703,"201051344000594","219011344069620",30.40,26.80,0,320.11,399.16,95.4,90.1,0.446,661263.9,661263.9,32651,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996732,1801202.00
