ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 17:45,2,3.207,ACTIVE,216.45,353.47,59.954,1490996703,"201051344001203","219011344069620",30.28,23.30,0,319.81,398.26,98.3,93.0,0.460,649115.7,649115.7,32852,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996733,1801203.00
03/31/2017 17:45,2,2.902,ACTIVE,213.96,351.97,59.954,1490996703,"274151322000054","219011344069620",29.66,26.80,0,329.73,384.73,87.1,82.2,0.331,886389.7,886389.7,32196,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996734,1801204.00
03/31/2017 17:45,2,3.055,ACTIVE,216.67,352.57,59.949,1490996703,"201051344000867","219011344069620",30.40,27.00,0,324.62,397.05,94.0,88.8,0.420,646348.7,646348.7,32813,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996735,1801205.00
03/31/2017 17:45,2,3.072,ACTIVE,216.22,352.87,59.954,1490996703,"201051344001093","219011344069620",30.73,22.30,0,322.81,396.15,95.7,90.4,0.433,647996.4,647996.4,32669,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996736,1801206.00
03/31/2017 17:45,2,3.064,ACTIVE,216.67,354.37,59.944,1490996703,"201051344000900","219011344069620",30.40,24.00,0,321.31,395.85,94.3,89.1,0.433,667490.3,667490.3,32160,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996737,1801207.00
03/31/2017 17:45,2,3.047,ACTIVE,216.90,353.47,59.949,1490996703,"201051344000648","219011344069620",30.12,25.30,0,321.61,397.66,93.0,87.8,0.438,657127.6,657127.6,32229,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996738,1801208.00
03/31/2017 17:45,2,3.109,ACTIVE,216.90,354.07,59.922,1490996703,"201051344000569","219011344069620",30.02,24.00,0,322.51,396.15,94.5,89.3,0.433,669679.6,669679.6,32141,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996739,1801209.00
03/31/2017 17:45,2,3.131,ACTIVE,217.13,353.17,59.954,1490996703,"201051344000983","219011344069620",30.10,25.30,0,322.21,395.85,95.5,90.2,0.451,660439.0,660439.0,32336,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996739,1801210.00
03/31/2017 17:45,2,3.088,ACTIVE,217.13,354.67,59.959,1490996703,"201051344001158","219011344069620",29.94,24.80,0,322.21,396.75,93.6,88.4,0.433,646366.8,646366.8,32689,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996740,1801211.00
03/31/2017 17:45,2,3.049,ACTIVE,217.35,355.28,59.949,1490996703,"201051344000576","219011344069620",30.00,24.80,0,321.31,396.45,92.6,87.5,0.429,660340.1,660340.1,32213,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996741,1801212.00
03/31/2017 17:45,2,2.900,ACTIVE,214.19,348.96,59.944,1490996703,"274151322000087","219011344069620",30.02,37.50,0,331.83,383.83,88.2,83.2,0.323,858211.3,858211.3,32569,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490996742,1801213.00
03/31/2017 18:00,2,2.396,ACTIVE,216.45,363.39,60.002,1490997603,"201051344000645","219011344069620",29.68,23.50,0,322.21,395.85,72.0,67.6,0.592,659496.6,659496.6,32252,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997604,1801214.00
03/31/2017 18:00,2,2.232,ACTIVE,213.96,349.86,60.002,1490997603,"274151322000085","219011344069620",29.14,25.00,0,330.93,380.52,65.9,61.7,0.446,883863.0,883863.0,32257,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997605,1801215.00
03/31/2017 18:00,2,2.363,ACTIVE,216.00,363.39,59.975,1490997603,"201051344000633","219011344069620",30.22,23.50,0,322.21,396.45,72.3,67.9,0.605,645944.4,645944.4,32788,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997606,1801216.00
03/31/2017 18:00,2,2.336,ACTIVE,216.45,363.39,59.986,1490997603,"201051344000469","219011344069620",30.32,21.80,0,320.11,396.75,71.7,67.3,0.601,648618.0,648618.0,32748,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997607,1801217.00
03/31/2017 18:00,2,2.475,ACTIVE,214.87,362.49,60.034,1490997603,"201051344000646","219011344069620",30.22,21.00,0,318.91,398.26,75.8,71.2,0.632,642330.1,642330.1,32652,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997608,1801218.00
03/31/2017 18:00,2,2.236,ACTIVE,213.74,353.77,59.986,1490997603,"274151322000052","219011344069620",30.43,24.00,0,330.63,380.52,69.0,64.6,0.482,915118.3,915118.3,32027,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997609,1801219.00
03/31/2017 18:00,2,2.592,ACTIVE,215.54,352.57,59.996,1490997603,"201051344000585","219011344069620",30.30,22.80,0,338.74,379.02,79.5,74.8,0.362,653024.5,653024.5,32808,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997610,1801220.00
03/31/2017 18:00,2,2.430,ACTIVE,214.64,360.99,59.922,1490997603,"201051344001230","219011344069620",30.43,20.30,0,318.91,395.55,74.9,70.4,0.614,646631.0,646631.0,32528,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997611,1801221.00
03/31/2017 18:00,2,2.471,ACTIVE,215.77,362.19,59.975,1490997603,"201051344000582","219011344069620",30.18,24.00,0,318.91,399.16,75.6,71.0,0.610,636682.9,636682.9,32726,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997612,1801222.00
03/31/2017 18:00,2,2.449,ACTIVE,214.64,362.79,59.981,1490997603,"201051344000955","219011344069620",30.45,22.50,0,319.81,397.35,75.7,71.1,0.641,654763.0,654763.0,32614,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997612,1801223.00
03/31/2017 18:00,2,1.504,ACTIVE,213.51,440.64,59.991,1490997603,"274151322000094","219011344069620",40.59,25.50,0,402.16,482.42,61.8,57.7,0.429,746743.4,746743.4,33356,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997613,1801224.00
03/31/2017 18:00,2,2.373,ACTIVE,216.22,363.99,59.959,1490997603,"201051344000579","219011344069620",30.55,22.80,0,324.32,396.45,73.4,68.9,0.605,666164.9,666164.9,32580,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997614,1801225.00
03/31/2017 18:00,2,2.529,ACTIVE,214.87,362.49,59.986,1490997603,"201051344000890","219011344069620",30.06,21.00,0,319.21,396.75,77.0,72.4,0.628,648567.4,648567.4,32733,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997615,1801226.00
03/31/2017 18:00,2,2.469,ACTIVE,215.32,363.99,59.991,1490997603,"201051344000438","219011344069620",30.63,22.30,0,320.41,399.16,76.7,72.1,0.650,651480.4,651480.4,32706,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997616,1801227.00
03/31/2017 18:00,2,2.461,ACTIVE,215.32,356.78,60.007,1490997603,"201051344000417","219011344069620",20.04,18.30,0,336.94,387.14,49.9,46.3,0.407,619857.3,619857.3,33019,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997617,1801228.00
03/31/2017 18:00,2,2.297,ACTIVE,213.51,365.19,59.986,1490997603,"274151322000083","219011344069620",30.00,24.80,0,331.53,380.52,69.8,65.5,0.499,906016.4,906016.4,32081,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997618,1801229.00
03/31/2017 18:00,2,2.404,ACTIVE,214.19,365.19,59.986,1490997603,"274151322000076","219011344069620",30.77,26.00,0,330.93,385.63,74.9,70.4,0.517,965356.6,965356.6,32192,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997619,1801230.00
03/31/2017 18:00,2,2.410,ACTIVE,215.54,361.59,59.981,1490997603,"201051344000868","219011344069620",29.82,22.50,0,321.31,397.96,72.8,68.3,0.614,647295.7,647295.7,32780,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997620,1801231.00
03/31/2017 18:00,2,2.449,ACTIVE,213.06,351.07,59.996,1490997603,"274151322000095","219011344069620",30.43,27.30,0,331.23,382.33,75.4,70.9,0.513,956169.5,956169.5,32311,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997621,1801232.00
03/31/2017 18:00,2,2.430,ACTIVE,216.00,357.68,59.981,1490997603,"201051344000988","219011344069620",19.58,21.80,0,334.54,387.14,48.2,44.6,0.393,594940.8,594940.8,32820,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997622,1801233.00
03/31/2017 18:00,2,2.592,ACTIVE,215.32,351.07,59.996,1490997603,"201051344001025","219011344069620",30.18,23.30,0,319.21,398.86,79.2,74.5,0.358,650661.3,650661.3,32894,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997623,1801234.00
03/31/2017 18:00,2,2.447,ACTIVE,215.77,362.19,60.007,1490997603,"201051344000458","219011344069620",29.86,23.50,0,323.41,396.75,74.0,69.5,0.632,659547.3,659547.3,32405,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997624,1801235.00
03/31/2017 18:00,2,2.455,ACTIVE,216.67,364.89,60.007,1490997603,"201051344000853","219011344069620",29.96,21.80,0,329.13,397.66,74.5,70.0,0.623,659804.0,659804.0,32248,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997624,1801236.00
03/31/2017 18:00,2,2.500,ACTIVE,215.09,362.79,60.002,1490997603,"201051344000685","219011344069620",30.77,21.30,0,318.30,398.86,77.9,73.2,0.663,651654.5,651654.5,32591,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997625,1801237.00
03/31/2017 18:00,2,2.574,ACTIVE,215.32,361.89,60.018,1490997603,"201051344000917","219011344069620",30.14,23.30,0,320.71,399.76,78.6,73.9,0.632,648327.2,648327.2,32575,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997626,1801238.00
03/31/2017 18:00,2,2.557,ACTIVE,215.09,363.39,60.002,1490997603,"201051344001145","219011344069620",30.47,20.30,0,320.71,399.16,78.9,74.2,0.650,656145.0,656145.0,32423,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997627,1801239.00
03/31/2017 18:00,2,2.582,ACTIVE,215.54,364.29,59.981,1490997603,"201051344000651","219011344069620",29.96,24.30,0,320.71,397.05,78.4,73.7,0.623,644810.1,644810.1,32783,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997628,1801240.00
03/31/2017 18:00,2,2.232,ACTIVE,213.29,358.28,59.991,1490997603,"274151322000088","219011344069620",29.76,23.00,0,331.23,381.12,67.3,63.1,0.446,868037.7,868037.7,32299,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997629,1801241.00
03/31/2017 18:00,2,1.551,ACTIVE,214.19,438.23,60.002,1490997603,"274151322000068","219011344069620",40.83,25.30,0,402.46,477.61,64.5,60.3,0.433,747298.9,747298.9,33280,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997630,1801242.00
03/31/2017 18:00,2,2.551,ACTIVE,215.32,364.59,60.018,1490997603,"201051344001135","219011344069620",30.30,23.50,0,320.11,398.26,78.3,73.6,0.654,640644.8,640644.8,32798,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997631,1801243.00
03/31/2017 18:00,2,2.455,ACTIVE,215.32,361.89,60.023,1490997603,"201051344000594","219011344069620",30.02,24.00,0,322.21,398.56,74.8,70.2,0.619,661282.8,661282.8,32652,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997632,1801244.00
03/31/2017 18:00,2,2.559,ACTIVE,215.54,364.29,60.039,1490997603,"201051344001203","219011344069620",30.04,22.50,0,322.81,398.86,77.9,73.2,0.636,649135.2,649135.2,32853,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997633,1801245.00
03/31/2017 18:00,2,2.275,ACTIVE,213.29,364.89,60.012,1490997603,"274151322000054","219011344069620",29.48,24.50,0,330.93,382.03,68.0,63.7,0.473,886406.8,886406.8,32197,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997633,1801246.00
03/31/2017 18:00,2,2.432,ACTIVE,216.22,365.80,60.028,1490997603,"201051344000867","219011344069620",29.92,24.80,0,324.32,397.66,73.7,69.2,0.601,646367.2,646367.2,32814,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997635,1801247.00
03/31/2017 18:00,2,2.418,ACTIVE,215.32,363.09,59.928,1490997603,"201051344001093","219011344069620",30.83,20.30,0,320.71,397.35,75.5,71.0,0.623,648015.4,648015.4,32670,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997636,1801248.00
03/31/2017 18:00,2,2.412,ACTIVE,216.22,363.99,60.039,1490997603,"201051344000900","219011344069620",30.22,21.50,0,322.81,396.15,73.8,69.3,0.605,667508.9,667508.9,32161,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997637,1801249.00
03/31/2017 18:00,2,2.396,ACTIVE,216.22,363.99,60.018,1490997603,"201051344000648","219011344069620",30.00,22.50,0,321.91,397.05,72.8,68.3,0.605,657145.9,657145.9,32230,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997638,1801250.00
03/31/2017 18:00,2,2.439,ACTIVE,216.00,364.59,59.986,1490997603,"201051344000569","219011344069620",30.16,21.50,0,323.41,396.45,74.5,70.0,0.614,669698.3,669698.3,32142,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997639,1801251.00
03/31/2017 18:00,2,2.465,ACTIVE,216.22,364.29,60.007,1490997603,"201051344000983","219011344069620",30.14,22.80,0,326.42,396.15,75.3,70.8,0.636,660457.9,660457.9,32337,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997640,1801252.00
03/31/2017 18:00,2,2.416,ACTIVE,216.22,363.09,60.034,1490997603,"201051344001158","219011344069620",30.02,22.50,0,322.21,396.15,73.5,69.0,0.614,646385.3,646385.3,32690,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997641,1801253.00
03/31/2017 18:00,2,2.367,ACTIVE,216.67,364.29,60.039,1490997603,"201051344000576","219011344069620",30.30,22.00,0,320.71,395.85,72.6,68.2,0.605,660358.3,660358.3,32214,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997642,1801254.00
03/31/2017 18:00,2,2.285,ACTIVE,213.29,360.38,60.039,1490997603,"274151322000087","219011344069620",29.74,35.00,0,332.43,379.92,68.8,64.5,0.446,858228.5,858228.5,32570,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490997643,1801255.00
03/31/2017 18:15,2,2.797,ACTIVE,216.45,353.17,59.991,1490998503,"201051344000645","219011344069620",30.06,23.80,0,335.14,397.35,85.2,80.3,0.393,659514.1,659514.1,32253,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998505,1801256.00
03/31/2017 18:15,2,2.600,ACTIVE,213.51,369.70,59.986,1490998503,"274151322000085","219011344069620",29.40,24.00,0,336.34,380.22,77.5,72.8,0.535,883879.0,883879.0,32258,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998505,1801257.00
03/31/2017 18:15,2,2.762,ACTIVE,216.22,352.87,60.002,1490998503,"201051344000633","219011344069620",30.61,23.50,0,333.33,397.96,85.7,80.8,0.407,645962.1,645962.1,32789,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998506,1801258.00
03/31/2017 18:15,2,2.783,ACTIVE,216.22,353.47,59.991,1490998503,"201051344000469","219011344069620",30.14,22.30,0,334.84,398.26,85.0,80.1,0.402,648635.6,648635.6,32749,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998507,1801259.00
03/31/2017 18:15,2,2.957,ACTIVE,214.87,350.77,60.034,1490998503,"201051344000646","219011344069620",30.43,20.00,0,335.44,398.56,91.1,86.0,0.429,642348.8,642348.8,32653,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998508,1801260.00
03/31/2017 18:15,2,2.633,ACTIVE,213.29,347.16,59.991,1490998503,"274151322000052","219011344069620",30.47,23.30,0,330.03,381.42,81.3,76.5,0.305,915135.2,915135.2,32028,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998509,1801261.00
03/31/2017 18:15,2,3.174,ACTIVE,215.32,352.27,59.996,1490998503,"201051344000585","219011344069620",30.14,22.00,0,319.51,397.66,96.9,91.6,0.446,653044.3,653044.3,32809,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998510,1801262.00
03/31/2017 18:15,2,2.896,ACTIVE,214.64,349.86,59.991,1490998503,"201051344001230","219011344069620",30.73,19.80,0,335.14,396.15,90.1,85.1,0.420,646649.5,646649.5,32529,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998511,1801263.00
03/31/2017 18:15,2,2.996,ACTIVE,215.77,351.97,60.012,1490998503,"201051344000582","219011344069620",30.24,22.80,0,334.24,398.56,91.8,86.7,0.424,636701.7,636701.7,32727,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998512,1801264.00
03/31/2017 18:15,2,2.895,ACTIVE,214.64,350.47,60.007,1490998503,"201051344000955","219011344069620",30.67,22.50,0,336.64,397.05,89.9,84.8,0.424,654781.6,654781.6,32615,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998513,1801265.00
03/31/2017 18:15,2,1.736,ACTIVE,213.06,443.94,59.996,1490998503,"274151322000094","219011344069620",40.91,24.50,0,404.87,465.89,72.4,68.0,0.499,746758.4,746758.4,33357,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998514,1801266.00
03/31/2017 18:15,2,2.867,ACTIVE,216.45,352.87,59.996,1490998503,"201051344000579","219011344069620",30.08,22.80,0,335.14,395.55,87.3,82.4,0.411,666183.0,666183.0,32581,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998514,1801267.00
03/31/2017 18:15,2,3.014,ACTIVE,214.64,350.47,59.954,1490998503,"201051344000890","219011344069620",30.18,20.30,0,321.31,397.96,92.2,87.0,0.415,648586.4,648586.4,32734,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998515,1801268.00
03/31/2017 18:15,2,2.912,ACTIVE,215.32,351.37,59.986,1490998503,"201051344000438","219011344069620",31.09,21.50,0,335.14,398.56,91.7,86.5,0.429,651499.3,651499.3,32707,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998516,1801269.00
03/31/2017 18:15,2,3.000,ACTIVE,215.09,356.18,59.996,1490998503,"201051344000417","219011344069620",19.64,17.80,0,337.84,380.52,59.7,55.7,0.495,619869.4,619869.4,33020,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998517,1801270.00
03/31/2017 18:15,2,2.719,ACTIVE,213.06,345.36,59.991,1490998503,"274151322000083","219011344069620",30.30,25.00,0,334.54,380.82,83.4,78.6,0.327,906033.5,906033.5,32082,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998518,1801271.00
03/31/2017 18:15,2,2.824,ACTIVE,213.51,356.78,59.996,1490998503,"274151322000076","219011344069620",30.97,25.30,0,337.54,384.43,88.7,83.6,0.340,965374.8,965374.8,32193,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998519,1801272.00
03/31/2017 18:15,2,2.818,ACTIVE,215.54,352.57,59.996,1490998503,"201051344000868","219011344069620",30.06,23.80,0,334.84,397.05,85.8,80.9,0.393,647313.4,647313.4,32781,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998520,1801273.00
03/31/2017 18:15,2,2.924,ACTIVE,213.29,348.36,59.991,1490998503,"274151322000095","219011344069620",30.57,26.80,0,334.84,380.82,90.5,85.4,0.345,956187.9,956187.9,32312,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998521,1801274.00
03/31/2017 18:15,2,2.891,ACTIVE,216.22,358.58,59.986,1490998503,"201051344000988","219011344069620",19.54,21.50,0,336.64,385.33,57.2,53.3,0.477,594952.3,594952.3,32821,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998522,1801275.00
03/31/2017 18:15,2,3.092,ACTIVE,215.32,351.07,59.996,1490998503,"201051344001025","219011344069620",30.55,22.30,0,323.11,398.86,95.7,90.4,0.438,650680.6,650680.6,32895,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998523,1801276.00
03/31/2017 18:15,2,2.885,ACTIVE,216.22,352.87,59.996,1490998503,"201051344000458","219011344069620",30.30,23.80,0,335.44,397.05,88.5,83.5,0.420,659565.2,659565.2,32406,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998524,1801277.00
03/31/2017 18:15,2,2.895,ACTIVE,216.90,354.37,59.991,1490998503,"201051344000853","219011344069620",30.26,22.30,0,338.14,396.15,88.7,83.7,0.407,659822.0,659822.0,32249,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998525,1801278.00
03/31/2017 18:15,2,3.027,ACTIVE,214.87,351.67,59.986,1490998503,"201051344000685","219011344069620",30.69,21.30,0,335.74,398.26,94.1,88.9,0.455,651673.5,651673.5,32592,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998526,1801279.00
03/31/2017 18:15,2,3.092,ACTIVE,215.77,352.87,60.002,1490998503,"201051344000917","219011344069620",30.49,23.50,0,321.61,399.46,95.5,90.3,0.438,648346.4,648346.4,32576,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998526,1801280.00
03/31/2017 18:15,2,3.090,ACTIVE,214.87,351.37,59.986,1490998503,"201051344001145","219011344069620",30.59,20.00,0,321.31,398.26,95.8,90.5,0.442,656164.2,656164.2,32424,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998527,1801281.00
03/31/2017 18:15,2,3.111,ACTIVE,215.32,351.67,59.991,1490998503,"201051344000651","219011344069620",30.20,23.80,0,321.91,397.35,95.2,90.0,0.438,644829.2,644829.2,32784,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998528,1801282.00
03/31/2017 18:15,2,2.607,ACTIVE,213.06,351.97,60.002,1490998503,"274151322000088","219011344069620",29.98,22.30,0,335.74,380.52,79.1,74.5,0.544,868053.8,868053.8,32300,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998529,1801283.00
03/31/2017 18:15,2,1.826,ACTIVE,213.96,450.86,59.986,1490998503,"274151322000068","219011344069620",40.95,24.50,0,405.17,474.30,75.8,71.2,0.517,747314.1,747314.1,33281,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998530,1801284.00
03/31/2017 18:15,2,3.064,ACTIVE,215.09,350.77,60.023,1490998503,"201051344001135","219011344069620",30.34,22.30,0,336.34,398.26,94.2,89.0,0.438,640663.8,640663.8,32799,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998531,1801285.00
03/31/2017 18:15,2,2.912,ACTIVE,215.54,352.57,59.996,1490998503,"201051344000594","219011344069620",30.20,24.00,0,335.44,398.26,89.1,84.1,0.411,661300.8,661300.8,32653,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998532,1801286.00
03/31/2017 18:15,2,3.023,ACTIVE,215.54,350.77,59.986,1490998503,"201051344001203","219011344069620",30.53,21.50,0,335.74,398.86,93.6,88.4,0.433,649154.1,649154.1,32854,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998533,1801287.00
03/31/2017 18:15,2,2.678,ACTIVE,213.06,343.55,59.981,1490998503,"274151322000054","219011344069620",29.64,23.00,0,335.44,381.73,80.4,75.7,0.301,886423.1,886423.1,32198,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998534,1801288.00
03/31/2017 18:15,2,2.838,ACTIVE,216.22,352.57,59.986,1490998503,"201051344000867","219011344069620",30.34,25.00,0,334.84,396.15,87.2,82.3,0.398,646385.0,646385.0,32815,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998535,1801289.00
03/31/2017 18:15,2,2.928,ACTIVE,215.54,351.67,59.970,1490998503,"201051344001093","219011344069620",30.32,21.00,0,334.24,396.45,89.9,84.8,0.411,648033.7,648033.7,32671,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998536,1801290.00
03/31/2017 18:15,2,2.854,ACTIVE,216.22,353.47,59.954,1490998503,"201051344000900","219011344069620",30.34,22.30,0,335.14,398.86,87.7,82.8,0.402,667526.7,667526.7,32162,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998537,1801291.00
03/31/2017 18:15,2,2.820,ACTIVE,216.22,353.17,59.986,1490998503,"201051344000648","219011344069620",30.16,23.00,0,336.04,398.26,86.2,81.3,0.407,657163.4,657163.4,32231,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998538,1801292.00
03/31/2017 18:15,2,2.879,ACTIVE,216.22,353.17,59.986,1490998503,"201051344000569","219011344069620",30.26,22.50,0,334.24,397.96,88.2,83.3,0.411,669716.2,669716.2,32143,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998539,1801293.00
03/31/2017 18:15,2,2.900,ACTIVE,216.45,352.57,59.991,1490998503,"201051344000983","219011344069620",30.43,23.30,0,334.84,398.26,89.5,84.4,0.429,660476.1,660476.1,32338,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998539,1801294.00
03/31/2017 18:15,2,2.898,ACTIVE,216.45,352.87,59.970,1490998503,"201051344001158","219011344069620",29.70,23.00,0,334.54,398.26,87.3,82.3,0.411,646403.0,646403.0,32691,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998540,1801295.00
03/31/2017 18:15,2,2.822,ACTIVE,216.67,354.37,59.986,1490998503,"201051344000576","219011344069620",30.08,22.80,0,334.54,398.86,86.0,81.1,0.407,660375.8,660375.8,32215,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998541,1801296.00
03/31/2017 18:15,2,2.676,ACTIVE,213.29,345.66,59.986,1490998503,"274151322000087","219011344069620",30.14,34.80,0,335.44,379.92,81.7,76.9,0.287,858245.1,858245.1,32571,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490998542,1801297.00
03/31/2017 18:30,2,2.283,ACTIVE,215.32,360.69,60.018,1490999403,"201051344000645","219011344069620",30.14,20.30,0,322.81,397.96,69.7,65.3,0.561,659532.0,659532.0,32254,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999404,1801298.00
03/31/2017 18:30,2,2.064,ACTIVE,212.61,348.36,59.975,1490999403,"274151322000085","219011344069620",29.52,23.00,0,330.03,381.73,61.8,57.7,0.424,883895.0,883895.0,32259,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999405,1801299.00
03/31/2017 18:30,2,2.260,ACTIVE,215.09,360.99,59.986,1490999403,"201051344000633","219011344069620",30.49,21.30,0,323.11,397.05,69.8,65.5,0.588,645980.1,645980.1,32790,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999406,1801300.00
03/31/2017 18:30,2,2.271,ACTIVE,215.32,362.49,59.986,1490999403,"201051344000469","219011344069620",30.14,19.30,0,321.01,399.16,69.4,65.0,0.601,648653.4,648653.4,32750,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999407,1801301.00
03/31/2017 18:30,2,2.471,ACTIVE,213.96,361.59,59.975,1490999403,"201051344000646","219011344069620",30.24,19.80,0,316.80,395.85,75.8,71.2,0.641,642368.1,642368.1,32654,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999408,1801302.00
03/31/2017 18:30,2,2.109,ACTIVE,212.83,360.38,59.975,1490999403,"274151322000052","219011344069620",30.14,22.80,0,330.63,379.32,64.5,60.3,0.438,915152.0,915152.0,32029,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999409,1801303.00
03/31/2017 18:30,2,2.693,ACTIVE,214.64,351.97,59.981,1490999403,"201051344000585","219011344069620",30.32,22.00,0,337.54,374.81,82.7,77.9,0.380,653065.0,653065.0,32810,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999409,1801304.00
03/31/2017 18:30,2,2.418,ACTIVE,213.96,360.08,59.986,1490999403,"201051344001230","219011344069620",30.43,19.00,0,318.61,390.74,74.5,70.0,0.619,646668.5,646668.5,32530,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999410,1801305.00
03/31/2017 18:30,2,2.502,ACTIVE,214.87,362.49,60.018,1490999403,"201051344000582","219011344069620",30.28,22.00,0,319.21,400.36,76.7,72.1,0.632,636721.1,636721.1,32728,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999411,1801306.00
03/31/2017 18:30,2,2.385,ACTIVE,213.96,359.78,59.917,1490999403,"201051344000955","219011344069620",30.55,21.80,0,318.30,392.55,73.8,69.3,0.623,654800.4,654800.4,32616,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999412,1801307.00
03/31/2017 18:30,2,1.412,ACTIVE,212.83,432.82,59.954,1490999403,"274151322000094","219011344069620",40.43,24.00,0,406.37,467.39,58.0,54.1,0.398,746773.3,746773.3,33358,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999413,1801308.00
03/31/2017 18:30,2,2.312,ACTIVE,215.32,359.18,59.933,1490999403,"201051344000579","219011344069620",30.28,21.30,0,322.51,395.25,70.9,66.5,0.583,666201.2,666201.2,32582,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999414,1801309.00
03/31/2017 18:30,2,2.510,ACTIVE,214.19,360.38,60.007,1490999403,"201051344000890","219011344069620",30.08,19.80,0,320.71,394.95,76.5,71.9,0.619,648605.8,648605.8,32735,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999415,1801310.00
03/31/2017 18:30,2,2.428,ACTIVE,214.64,363.69,59.975,1490999403,"201051344000438","219011344069620",30.61,21.50,0,320.11,397.66,75.3,70.8,0.632,651518.5,651518.5,32708,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999416,1801311.00
03/31/2017 18:30,2,2.457,ACTIVE,214.41,354.97,59.996,1490999403,"201051344000417","219011344069620",19.84,18.30,0,335.74,381.73,49.3,45.7,0.407,619881.8,619881.8,33021,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999417,1801312.00
03/31/2017 18:30,2,2.186,ACTIVE,212.61,358.28,59.975,1490999403,"274151322000083","219011344069620",30.12,23.50,0,329.73,379.92,66.7,62.5,0.473,906050.7,906050.7,32083,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999418,1801313.00
03/31/2017 18:30,2,2.248,ACTIVE,213.29,351.97,59.975,1490999403,"274151322000076","219011344069620",30.81,23.80,0,330.33,381.12,70.1,65.8,0.499,965393.1,965393.1,32194,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999419,1801314.00
03/31/2017 18:30,2,2.248,ACTIVE,214.64,359.48,59.959,1490999403,"201051344000868","219011344069620",30.42,19.30,0,322.21,397.66,69.3,64.9,0.566,647331.1,647331.1,32782,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999420,1801315.00
03/31/2017 18:30,2,2.336,ACTIVE,212.83,364.59,59.970,1490999403,"274151322000095","219011344069620",30.67,25.00,0,327.92,380.82,72.5,68.1,0.482,956206.6,956206.6,32313,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999421,1801316.00
03/31/2017 18:30,2,2.305,ACTIVE,215.09,356.48,59.991,1490999403,"201051344000988","219011344069620",19.84,19.30,0,336.34,385.03,46.3,42.8,0.402,594963.9,594963.9,32822,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999422,1801317.00
03/31/2017 18:30,2,2.590,ACTIVE,214.41,350.47,60.028,1490999403,"201051344001025","219011344069620",30.26,22.30,0,322.51,397.96,79.5,74.8,0.358,650700.6,650700.6,32896,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999423,1801318.00
03/31/2017 18:30,2,2.328,ACTIVE,215.09,360.38,59.986,1490999403,"201051344000458","219011344069620",30.42,21.30,0,320.11,396.15,71.7,67.3,0.628,659583.5,659583.5,32407,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999424,1801319.00
03/31/2017 18:30,2,2.312,ACTIVE,215.77,363.69,59.981,1490999403,"201051344000853","219011344069620",30.69,19.50,0,328.82,396.45,71.8,67.4,0.597,659840.3,659840.3,32250,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999425,1801320.00
03/31/2017 18:30,2,2.500,ACTIVE,214.19,363.39,59.991,1490999403,"201051344000685","219011344069620",30.30,20.30,0,319.21,396.15,76.7,72.1,0.663,651692.9,651692.9,32593,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999426,1801321.00
03/31/2017 18:30,2,2.570,ACTIVE,214.64,363.99,59.991,1490999403,"201051344000917","219011344069620",30.26,22.00,0,321.31,398.26,78.8,74.1,0.658,648366.1,648366.1,32577,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999426,1801322.00
03/31/2017 18:30,2,2.531,ACTIVE,214.41,362.49,59.938,1490999403,"201051344001145","219011344069620",30.63,19.30,0,320.41,397.05,78.6,73.9,0.645,656184.0,656184.0,32425,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999427,1801323.00
03/31/2017 18:30,2,2.537,ACTIVE,214.87,361.89,60.002,1490999403,"201051344000651","219011344069620",30.32,22.50,0,320.71,398.56,77.8,73.2,0.654,644848.8,644848.8,32785,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999428,1801324.00
03/31/2017 18:30,2,2.023,ACTIVE,212.38,360.38,60.002,1490999403,"274151322000088","219011344069620",29.90,22.00,0,330.63,381.12,61.2,57.2,0.407,868069.7,868069.7,32301,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999429,1801325.00
03/31/2017 18:30,2,1.436,ACTIVE,213.06,438.53,59.986,1490999403,"274151322000068","219011344069620",40.67,24.80,0,409.38,474.00,59.3,55.3,0.407,747329.4,747329.4,33282,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999430,1801326.00
03/31/2017 18:30,2,2.512,ACTIVE,214.19,361.29,59.944,1490999403,"201051344001135","219011344069620",30.34,22.00,0,318.91,396.15,77.1,72.5,0.641,640683.2,640683.2,32800,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999431,1801327.00
03/31/2017 18:30,2,2.309,ACTIVE,214.41,360.69,59.986,1490999403,"201051344000594","219011344069620",30.30,22.30,0,320.41,398.56,70.8,66.5,0.579,661319.0,661319.0,32654,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999432,1801328.00
03/31/2017 18:30,2,2.449,ACTIVE,214.64,363.09,59.991,1490999403,"201051344001203","219011344069620",30.77,21.00,0,319.51,397.35,76.3,71.8,0.645,649173.3,649173.3,32855,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999433,1801329.00
03/31/2017 18:30,2,2.076,ACTIVE,212.38,346.26,59.986,1490999403,"274151322000054","219011344069620",29.84,23.00,0,329.43,380.22,62.6,58.5,0.415,886439.3,886439.3,32199,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999434,1801330.00
03/31/2017 18:30,2,2.244,ACTIVE,215.09,359.18,59.996,1490999403,"201051344000867","219011344069620",30.71,21.30,0,322.21,396.45,69.8,65.5,0.570,646402.8,646402.8,32816,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999435,1801331.00
03/31/2017 18:30,2,2.348,ACTIVE,214.64,360.99,60.002,1490999403,"201051344001093","219011344069620",30.55,19.50,0,320.71,394.65,72.7,68.2,0.583,648052.0,648052.0,32672,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999436,1801332.00
03/31/2017 18:30,2,2.256,ACTIVE,214.87,361.59,59.981,1490999403,"201051344000900","219011344069620",30.67,19.00,0,321.01,397.96,70.1,65.8,0.570,667544.6,667544.6,32163,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999437,1801333.00
03/31/2017 18:30,2,2.240,ACTIVE,215.09,362.79,60.002,1490999403,"201051344000648","219011344069620",30.42,19.80,0,321.01,398.26,69.0,64.7,0.579,657180.9,657180.9,32232,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999438,1801334.00
03/31/2017 18:30,2,2.258,ACTIVE,215.32,360.69,59.981,1490999403,"201051344000569","219011344069620",31.11,20.00,0,324.02,397.66,71.2,66.7,0.588,669734.3,669734.3,32144,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999439,1801335.00
03/31/2017 18:30,2,2.330,ACTIVE,215.32,362.19,60.018,1490999403,"201051344000983","219011344069620",30.75,20.30,0,321.91,396.15,72.6,68.1,0.614,660494.4,660494.4,32339,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999439,1801336.00
03/31/2017 18:30,2,2.279,ACTIVE,215.32,363.09,60.018,1490999403,"201051344001158","219011344069620",30.16,20.30,0,320.11,397.96,69.7,65.3,0.592,646420.7,646420.7,32692,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999440,1801337.00
03/31/2017 18:30,2,2.246,ACTIVE,215.54,361.29,59.986,1490999403,"201051344000576","219011344069620",30.24,19.00,0,325.82,397.96,68.8,64.5,0.570,660393.3,660393.3,32216,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999441,1801338.00
03/31/2017 18:30,2,2.117,ACTIVE,213.29,357.08,59.991,1490999403,"274151322000087","219011344069620",30.02,34.30,0,332.43,377.52,64.3,60.2,0.393,858261.5,858261.5,32572,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490999442,1801339.00
03/31/2017 18:45,2,1.641,ACTIVE,214.87,355.28,59.970,1491000304,"201051344000645","219011344069620",30.14,18.00,0,336.04,391.34,50.1,46.4,0.407,659544.3,659544.3,32255,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000305,1801340.00
03/31/2017 18:45,2,1.469,ACTIVE,212.38,346.26,59.959,1491000304,"274151322000085","219011344069620",29.84,21.80,0,335.44,372.11,44.3,40.8,0.287,883905.9,883905.9,32260,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000306,1801341.00
03/31/2017 18:45,2,1.627,ACTIVE,214.64,355.88,59.970,1491000304,"201051344000633","219011344069620",30.71,19.30,0,335.74,392.55,50.6,46.9,0.415,645992.4,645992.4,32791,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000307,1801342.00
03/31/2017 18:45,2,1.633,ACTIVE,214.64,354.67,59.965,1491000304,"201051344000469","219011344069620",30.38,17.30,0,334.54,393.75,50.3,46.6,0.415,648665.7,648665.7,32751,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000308,1801343.00
03/31/2017 18:45,2,1.871,ACTIVE,213.96,356.48,59.922,1491000304,"201051344000646","219011344069620",30.69,18.00,0,335.44,395.25,58.2,54.2,0.482,642381.7,642381.7,32655,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000308,1801344.00
03/31/2017 18:45,2,1.512,ACTIVE,212.38,346.26,59.959,1491000304,"274151322000052","219011344069620",30.53,21.50,0,334.84,374.21,46.8,43.2,0.318,915163.4,915163.4,32030,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000309,1801345.00
