ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 18:45,2,2.092,ACTIVE,214.41,358.28,59.970,1491000304,"201051344000585","219011344069620",30.63,19.30,0,319.81,395.85,64.9,60.7,0.535,653080.0,653080.0,32811,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000310,1801346.00
03/31/2017 18:45,2,1.828,ACTIVE,213.96,354.97,59.965,1491000304,"201051344001230","219011344069620",30.75,17.80,0,335.74,389.54,57.0,53.1,0.473,646681.8,646681.8,32531,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000311,1801347.00
03/31/2017 18:45,2,1.924,ACTIVE,214.64,358.58,59.970,1491000304,"201051344000582","219011344069620",30.47,20.30,0,335.44,397.96,59.4,55.4,0.491,636734.9,636734.9,32729,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000312,1801348.00
03/31/2017 18:45,2,1.801,ACTIVE,213.74,354.97,59.970,1491000304,"201051344000955","219011344069620",30.91,20.30,0,336.04,390.14,56.5,52.6,0.468,654813.7,654813.7,32617,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000313,1801349.00
03/31/2017 18:45,2,1.021,ACTIVE,212.38,433.42,59.970,1491000304,"274151322000094","219011344069620",40.49,23.00,0,337.54,458.97,42.0,38.6,0.287,746783.4,746783.4,33359,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000314,1801350.00
03/31/2017 18:45,2,1.697,ACTIVE,214.64,354.97,59.975,1491000304,"201051344000579","219011344069620",30.43,19.50,0,335.44,393.15,52.4,48.6,0.429,666213.8,666213.8,32583,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000315,1801351.00
03/31/2017 18:45,2,1.906,ACTIVE,213.96,355.58,59.938,1491000304,"201051344000890","219011344069620",30.71,18.30,0,336.04,393.45,59.2,55.3,0.477,648619.6,648619.6,32736,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000316,1801352.00
03/31/2017 18:45,2,1.861,ACTIVE,214.41,356.78,59.954,1491000304,"201051344000438","219011344069620",30.79,19.80,0,336.34,395.85,58.1,54.1,0.486,651532.0,651532.0,32709,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000317,1801353.00
03/31/2017 18:45,2,1.885,ACTIVE,214.41,351.37,60.018,1491000304,"201051344000417","219011344069620",20.04,17.50,0,337.24,377.22,38.2,35.0,0.305,619890.5,619890.5,33022,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000318,1801354.00
03/31/2017 18:45,2,1.600,ACTIVE,212.61,347.76,59.975,1491000304,"274151322000083","219011344069620",30.38,21.80,0,335.44,374.21,49.2,45.6,0.345,906062.5,906062.5,32084,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000318,1801355.00
03/31/2017 18:45,2,1.617,ACTIVE,213.06,348.06,59.986,1491000304,"274151322000076","219011344069620",31.11,22.00,0,336.64,376.92,51.0,47.3,0.349,965405.4,965405.4,32195,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000319,1801356.00
03/31/2017 18:45,2,1.639,ACTIVE,214.41,354.37,59.986,1491000304,"201051344000868","219011344069620",30.38,17.50,0,337.54,391.34,50.4,46.7,0.407,647343.3,647343.3,32783,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000320,1801357.00
03/31/2017 18:45,2,1.691,ACTIVE,212.61,351.07,59.975,1491000304,"274151322000095","219011344069620",31.11,22.80,0,334.54,377.22,53.3,49.5,0.358,956219.4,956219.4,32314,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000321,1801358.00
03/31/2017 18:45,2,1.686,ACTIVE,214.64,352.57,59.970,1491000304,"201051344000988","219011344069620",19.76,17.50,0,336.34,377.52,33.8,30.7,0.274,594971.9,594971.9,32823,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000322,1801359.00
03/31/2017 18:45,2,1.990,ACTIVE,214.19,356.48,59.970,1491000304,"201051344001025","219011344069620",30.59,19.50,0,321.01,396.45,61.7,57.6,0.499,650714.8,650714.8,32897,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000323,1801360.00
03/31/2017 18:45,2,1.713,ACTIVE,214.41,354.97,59.975,1491000304,"201051344000458","219011344069620",30.42,19.00,0,336.04,393.15,52.8,49.1,0.442,659596.1,659596.1,32408,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000324,1801361.00
03/31/2017 18:45,2,1.703,ACTIVE,215.09,357.38,59.996,1491000304,"201051344000853","219011344069620",30.43,17.30,0,335.74,392.25,52.5,48.8,0.446,659852.9,659852.9,32251,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000325,1801362.00
03/31/2017 18:45,2,1.910,ACTIVE,213.96,357.68,59.981,1491000304,"201051344000685","219011344069620",30.55,18.70,0,336.94,395.85,59.2,55.2,0.499,651706.5,651706.5,32594,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000326,1801363.00
03/31/2017 18:45,2,1.969,ACTIVE,214.19,357.98,59.986,1491000304,"201051344000917","219011344069620",30.53,20.30,0,335.74,397.96,60.9,56.8,0.504,648380.1,648380.1,32578,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000327,1801364.00
03/31/2017 18:45,2,1.965,ACTIVE,214.19,356.48,59.970,1491000304,"201051344001145","219011344069620",30.53,17.30,0,337.84,396.75,60.8,56.7,0.495,656198.0,656198.0,32426,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000327,1801365.00
03/31/2017 18:45,2,1.953,ACTIVE,214.41,357.68,60.007,1491000304,"201051344000651","219011344069620",30.45,20.30,0,336.64,397.66,60.2,56.2,0.499,644862.7,644862.7,32786,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000328,1801366.00
03/31/2017 18:45,2,1.443,ACTIVE,212.16,344.76,59.959,1491000304,"274151322000088","219011344069620",30.00,20.70,0,334.54,371.81,43.8,40.4,0.287,868080.2,868080.2,32302,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000329,1801367.00
03/31/2017 18:45,2,1.066,ACTIVE,213.06,430.42,59.986,1491000304,"274151322000068","219011344069620",40.63,23.50,0,337.54,461.68,43.6,40.1,0.283,747339.7,747339.7,33283,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000330,1801368.00
03/31/2017 18:45,2,1.928,ACTIVE,213.96,356.18,59.917,1491000304,"201051344001135","219011344069620",30.51,20.30,0,336.94,395.25,59.6,55.6,0.486,640697.0,640697.0,32801,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000331,1801369.00
03/31/2017 18:45,2,1.664,ACTIVE,213.96,354.37,59.981,1491000304,"201051344000594","219011344069620",30.59,20.70,0,336.34,388.64,51.6,47.9,0.411,661331.3,661331.3,32655,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000332,1801370.00
03/31/2017 18:45,2,1.895,ACTIVE,214.19,356.48,59.970,1491000304,"201051344001203","219011344069620",30.43,19.30,0,337.24,396.45,58.4,54.5,0.495,649186.8,649186.8,32856,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000333,1801371.00
03/31/2017 18:45,2,1.309,ACTIVE,212.61,345.36,59.970,1491000304,"274151322000054","219011344069620",31.47,21.80,0,335.44,373.01,41.7,38.3,0.287,886450.1,886450.1,32200,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000334,1801372.00
03/31/2017 18:45,2,1.637,ACTIVE,214.41,352.87,60.028,1491000304,"201051344000867","219011344069620",30.53,19.00,0,337.54,390.44,50.6,46.9,0.407,646414.9,646414.9,32817,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000335,1801373.00
03/31/2017 18:45,2,1.771,ACTIVE,214.19,355.88,59.965,1491000304,"201051344001093","219011344069620",30.49,18.30,0,336.34,394.35,54.7,50.9,0.433,648064.8,648064.8,32673,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000336,1801374.00
03/31/2017 18:45,2,1.643,ACTIVE,214.41,354.37,59.965,1491000304,"201051344000900","219011344069620",30.32,17.30,0,334.24,392.85,50.4,46.8,0.411,667556.7,667556.7,32164,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000337,1801375.00
03/31/2017 18:45,2,1.609,ACTIVE,214.64,354.67,59.996,1491000304,"201051344000648","219011344069620",30.67,17.50,0,336.34,392.55,50.1,46.4,0.407,657193.0,657193.0,32233,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000338,1801376.00
03/31/2017 18:45,2,1.672,ACTIVE,214.41,355.28,59.970,1491000304,"201051344000569","219011344069620",30.61,17.80,0,335.44,392.85,51.9,48.1,0.424,669746.7,669746.7,32145,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000339,1801377.00
03/31/2017 18:45,2,1.697,ACTIVE,214.64,354.97,59.959,1491000304,"201051344000983","219011344069620",30.75,17.80,0,334.84,393.45,52.9,49.1,0.442,660507.1,660507.1,32340,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000340,1801378.00
03/31/2017 18:45,2,1.637,ACTIVE,214.64,354.67,59.965,1491000304,"201051344001158","219011344069620",30.38,18.30,0,334.84,391.94,50.4,46.7,0.424,646432.8,646432.8,32693,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000341,1801379.00
03/31/2017 18:45,2,1.602,ACTIVE,215.09,355.58,59.959,1491000304,"201051344000576","219011344069620",30.59,17.00,0,335.14,390.44,49.7,46.0,0.407,660405.2,660405.2,32217,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000342,1801380.00
03/31/2017 18:45,2,1.537,ACTIVE,212.61,353.17,59.954,1491000304,"274151322000087","219011344069620",29.90,31.50,0,336.04,371.81,46.5,43.0,0.296,858272.6,858272.6,32573,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491000343,1801381.00
03/31/2017 19:00,2,1.197,ACTIVE,214.41,350.47,60.012,1491001203,"201051344000645","219011344069620",30.38,16.00,0,338.44,378.72,36.8,33.6,0.287,659554.1,659554.1,32256,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001204,1801382.00
03/31/2017 19:00,2,0.738,ACTIVE,212.83,343.25,60.007,1491001203,"274151322000085","219011344069620",31.07,20.00,0,333.03,362.79,23.2,20.5,0.146,883913.3,883913.3,32261,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001205,1801383.00
03/31/2017 19:00,2,1.207,ACTIVE,214.41,351.97,60.007,1491001203,"201051344000633","219011344069620",30.55,17.30,0,336.64,378.72,37.4,34.2,0.301,646002.4,646002.4,32792,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001206,1801384.00
03/31/2017 19:00,2,1.209,ACTIVE,214.19,350.17,60.018,1491001203,"201051344000469","219011344069620",30.30,15.00,0,336.94,376.92,37.1,33.9,0.296,648675.6,648675.6,32752,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001207,1801385.00
03/31/2017 19:00,2,1.451,ACTIVE,213.29,351.67,60.023,1491001203,"201051344000646","219011344069620",30.43,17.30,0,336.04,380.52,44.8,41.3,0.371,642393.5,642393.5,32656,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001207,1801386.00
03/31/2017 19:00,2,1.123,ACTIVE,212.38,345.36,60.002,1491001203,"274151322000052","219011344069620",30.28,20.00,0,334.24,363.39,34.4,31.3,0.230,915172.5,915172.5,32031,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001208,1801387.00
03/31/2017 19:00,2,1.631,ACTIVE,213.74,354.07,60.018,1491001203,"201051344000585","219011344069620",30.43,17.80,0,337.54,387.14,50.3,46.6,0.402,653093.2,653093.2,32812,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001209,1801388.00
03/31/2017 19:00,2,1.396,ACTIVE,213.29,350.77,60.012,1491001203,"201051344001230","219011344069620",30.57,16.30,0,336.04,379.02,43.2,39.8,0.345,646693.3,646693.3,32532,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001210,1801389.00
03/31/2017 19:00,2,1.473,ACTIVE,214.19,353.47,60.012,1491001203,"201051344000582","219011344069620",30.38,18.30,0,337.54,385.63,45.4,41.8,0.362,636746.8,636746.8,32730,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001211,1801390.00
03/31/2017 19:00,2,1.396,ACTIVE,213.06,350.47,60.039,1491001203,"201051344000955","219011344069620",30.28,19.30,0,335.14,378.72,42.9,39.4,0.345,654825.0,654825.0,32618,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001212,1801391.00
03/31/2017 19:00,2,0.760,ACTIVE,212.38,419.90,60.007,1491001203,"274151322000094","219011344069620",39.48,21.80,0,334.24,450.56,30.5,27.5,0.208,746791.5,746791.5,33360,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001213,1801392.00
03/31/2017 19:00,2,1.236,ACTIVE,214.19,349.86,60.039,1491001203,"201051344000579","219011344069620",30.65,17.80,0,337.84,378.42,38.4,35.1,0.305,666224.1,666224.1,32584,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001214,1801393.00
03/31/2017 19:00,2,1.445,ACTIVE,213.29,351.07,60.028,1491001203,"201051344000890","219011344069620",30.79,17.30,0,336.94,381.73,45.1,41.6,0.354,648631.5,648631.5,32737,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001215,1801394.00
03/31/2017 19:00,2,1.412,ACTIVE,213.74,352.57,60.018,1491001203,"201051344000438","219011344069620",30.77,18.30,0,337.84,383.53,44.0,40.6,0.358,651543.7,651543.7,32710,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001216,1801395.00
03/31/2017 19:00,2,1.443,ACTIVE,213.74,348.06,60.012,1491001203,"201051344000417","219011344069620",19.94,17.00,0,336.34,368.80,29.2,26.3,0.234,619898.0,619898.0,33023,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001217,1801396.00
03/31/2017 19:00,2,1.170,ACTIVE,212.16,344.76,60.012,1491001203,"274151322000083","219011344069620",30.24,20.70,0,335.14,364.89,35.8,32.6,0.252,906072.0,906072.0,32085,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001218,1801397.00
03/31/2017 19:00,2,1.180,ACTIVE,213.06,351.97,60.007,1491001203,"274151322000076","219011344069620",30.69,20.70,0,335.44,366.40,36.6,33.4,0.252,965415.3,965415.3,32196,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001219,1801398.00
03/31/2017 19:00,2,1.197,ACTIVE,213.51,348.96,60.012,1491001203,"201051344000868","219011344069620",30.34,15.50,0,335.74,375.41,36.8,33.6,0.292,647353.1,647353.1,32784,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001220,1801399.00
03/31/2017 19:00,2,1.221,ACTIVE,212.61,348.96,60.018,1491001203,"274151322000095","219011344069620",31.07,21.30,0,334.54,366.70,38.4,35.1,0.252,956229.7,956229.7,32315,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001221,1801400.00
03/31/2017 19:00,2,1.217,ACTIVE,213.96,348.36,60.007,1491001203,"201051344000988","219011344069620",19.80,15.80,0,337.54,367.90,24.4,21.6,0.194,594978.3,594978.3,32824,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001221,1801401.00
03/31/2017 19:00,2,1.523,ACTIVE,213.51,351.97,60.023,1491001203,"201051344001025","219011344069620",30.32,17.80,0,337.54,384.43,46.8,43.3,0.380,650727.2,650727.2,32898,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001222,1801402.00
03/31/2017 19:00,2,1.242,ACTIVE,214.19,350.17,60.039,1491001203,"201051344000458","219011344069620",30.42,17.00,0,337.54,377.82,38.3,35.0,0.309,659606.4,659606.4,32409,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001223,1801403.00
03/31/2017 19:00,2,1.236,ACTIVE,214.64,351.37,60.023,1491001203,"201051344000853","219011344069620",30.49,15.50,0,337.24,381.73,38.2,34.9,0.296,659863.1,659863.1,32252,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001224,1801404.00
03/31/2017 19:00,2,1.424,ACTIVE,213.51,351.97,60.023,1491001203,"201051344000685","219011344069620",30.79,17.30,0,336.94,383.53,44.5,41.0,0.371,651718.3,651718.3,32595,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001225,1801405.00
03/31/2017 19:00,2,1.482,ACTIVE,213.96,353.17,60.023,1491001203,"201051344000917","219011344069620",30.57,18.30,0,336.04,385.33,45.9,42.4,0.371,648392.3,648392.3,32579,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001226,1801406.00
03/31/2017 19:00,2,1.479,ACTIVE,213.51,352.57,60.012,1491001203,"201051344001145","219011344069620",30.55,15.80,0,336.64,385.03,45.8,42.3,0.371,656210.1,656210.1,32427,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001227,1801407.00
03/31/2017 19:00,2,1.479,ACTIVE,213.74,351.97,60.028,1491001203,"201051344000651","219011344069620",30.34,18.30,0,337.84,385.33,45.5,42.0,0.362,644874.7,644874.7,32787,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001228,1801408.00
03/31/2017 19:00,2,1.035,ACTIVE,212.16,346.86,60.012,1491001203,"274151322000088","219011344069620",29.84,19.50,0,335.14,362.49,31.4,28.4,0.208,868088.6,868088.6,32303,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001229,1801409.00
03/31/2017 19:00,2,0.740,ACTIVE,212.83,437.33,60.002,1491001203,"274151322000068","219011344069620",41.05,22.80,0,334.24,464.98,30.7,27.7,0.208,747348.0,747348.0,33284,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001230,1801410.00
03/31/2017 19:00,2,1.432,ACTIVE,213.29,351.37,60.018,1491001203,"201051344001135","219011344069620",30.93,18.30,0,336.34,382.03,44.9,41.4,0.358,640708.9,640708.9,32802,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001230,1801411.00
03/31/2017 19:00,2,1.207,ACTIVE,213.51,349.86,59.965,1491001203,"201051344000594","219011344069620",30.51,18.70,0,334.84,375.71,37.4,34.1,0.287,661341.4,661341.4,32656,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001231,1801412.00
03/31/2017 19:00,2,1.402,ACTIVE,213.74,351.97,60.012,1491001203,"201051344001203","219011344069620",30.75,17.80,0,336.34,384.43,43.7,40.2,0.354,649198.4,649198.4,32857,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001232,1801413.00
03/31/2017 19:00,2,1.023,ACTIVE,212.16,348.06,60.012,1491001203,"274151322000054","219011344069620",30.63,20.30,0,335.14,365.80,31.8,28.7,0.203,886457.6,886457.6,32201,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001233,1801414.00
03/31/2017 19:00,2,1.193,ACTIVE,214.19,349.56,60.012,1491001203,"201051344000867","219011344069620",30.28,16.70,0,336.64,375.71,36.6,33.4,0.283,646424.8,646424.8,32818,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001234,1801415.00
03/31/2017 19:00,2,1.340,ACTIVE,213.51,351.67,60.012,1491001203,"201051344001093","219011344069620",30.08,16.70,0,336.94,381.12,40.9,37.5,0.318,648075.7,648075.7,32674,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001235,1801416.00
03/31/2017 19:00,2,1.170,ACTIVE,213.96,349.56,60.034,1491001203,"201051344000900","219011344069620",30.24,15.30,0,336.64,377.82,35.8,32.7,0.292,667566.4,667566.4,32165,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001236,1801417.00
03/31/2017 19:00,2,1.186,ACTIVE,214.19,349.86,60.012,1491001203,"201051344000648","219011344069620",30.06,15.30,0,338.14,377.82,36.1,33.0,0.283,657202.6,657202.6,32234,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001237,1801418.00
03/31/2017 19:00,2,1.225,ACTIVE,214.19,350.17,60.012,1491001203,"201051344000569","219011344069620",30.18,16.00,0,337.24,377.22,37.5,34.2,0.301,669756.8,669756.8,32146,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001238,1801419.00
03/31/2017 19:00,2,1.227,ACTIVE,213.96,349.86,59.965,1491001203,"201051344000983","219011344069620",30.73,15.80,0,337.54,378.42,38.2,35.0,0.309,660517.4,660517.4,32341,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001239,1801420.00
03/31/2017 19:00,2,1.176,ACTIVE,214.19,349.56,60.012,1491001203,"201051344001158","219011344069620",30.45,16.30,0,336.94,377.52,36.3,33.1,0.292,646442.5,646442.5,32694,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001240,1801421.00
03/31/2017 19:00,2,1.158,ACTIVE,214.64,350.77,59.959,1491001203,"201051344000576","219011344069620",30.53,15.00,0,338.44,379.62,35.8,32.7,0.278,660414.8,660414.8,32218,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001240,1801422.00
03/31/2017 19:00,2,0.838,ACTIVE,212.38,351.97,60.018,1491001203,"274151322000087","219011344069620",32.08,28.50,0,334.24,363.69,27.3,24.4,0.164,858281.2,858281.2,32574,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491001241,1801423.00
03/31/2017 19:15,2,0.557,ACTIVE,214.19,344.45,60.034,1491002103,"201051344000645","219011344069620",29.48,14.30,0,336.34,367.30,16.7,14.2,0.110,659559.9,659559.9,32257,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002105,1801424.00
03/31/2017 19:15,2,0.377,ACTIVE,212.38,340.55,59.996,1491002103,"274151322000085","219011344069620",27.81,18.30,0,335.74,351.67,10.6,8.3,0.057,883916.6,883916.6,32262,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002106,1801425.00
03/31/2017 19:15,2,0.572,ACTIVE,213.96,345.06,59.996,1491002103,"201051344000633","219011344069620",29.60,15.50,0,336.04,367.60,17.2,14.7,0.115,646008.2,646008.2,32793,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002106,1801426.00
03/31/2017 19:15,2,0.529,ACTIVE,213.74,343.55,60.012,1491002103,"201051344000469","219011344069620",30.89,13.30,0,336.04,366.40,16.5,14.0,0.106,648681.4,648681.4,32753,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002107,1801427.00
03/31/2017 19:15,2,0.723,ACTIVE,212.83,343.55,59.991,1491002103,"201051344000646","219011344069620",30.12,16.30,0,335.74,371.81,22.1,19.4,0.164,642400.8,642400.8,32657,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002108,1801428.00
03/31/2017 19:15,2,0.504,ACTIVE,212.16,341.75,60.007,1491002103,"274151322000052","219011344069620",29.46,19.00,0,332.43,357.08,15.1,12.6,0.093,915177.8,915177.8,32032,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002109,1801429.00
03/31/2017 19:15,2,0.844,ACTIVE,213.29,345.06,60.028,1491002103,"201051344000585","219011344069620",30.36,16.30,0,336.04,375.11,25.9,23.1,0.186,653101.6,653101.6,32813,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002110,1801430.00
03/31/2017 19:15,2,0.652,ACTIVE,212.83,342.65,59.996,1491002103,"201051344001230","219011344069620",30.69,15.30,0,334.84,369.40,20.3,17.7,0.141,646700.2,646700.2,32533,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002111,1801431.00
03/31/2017 19:15,2,0.740,ACTIVE,213.51,344.76,59.986,1491002103,"201051344000582","219011344069620",29.78,16.70,0,335.74,373.01,22.4,19.7,0.159,636754.2,636754.2,32731,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002112,1801432.00
03/31/2017 19:15,2,0.682,ACTIVE,212.83,343.55,59.996,1491002103,"201051344000955","219011344069620",30.06,18.00,0,335.74,369.40,20.8,18.1,0.150,654831.9,654831.9,32619,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002113,1801433.00
03/31/2017 19:15,2,0.229,ACTIVE,212.38,421.40,60.007,1491002103,"274151322000094","219011344069620",39.92,21.00,0,337.24,460.17,9.3,7.0,0.049,746795.1,746795.1,33361,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002114,1801434.00
03/31/2017 19:15,2,0.602,ACTIVE,213.51,343.85,59.996,1491002103,"201051344000579","219011344069620",29.76,16.30,0,336.64,366.70,18.2,15.6,0.119,666230.2,666230.2,32585,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002115,1801435.00
03/31/2017 19:15,2,0.732,ACTIVE,212.83,343.55,59.991,1491002103,"201051344000890","219011344069620",29.78,16.00,0,334.54,370.90,22.1,19.4,0.150,648638.8,648638.8,32738,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002115,1801436.00
03/31/2017 19:15,2,0.701,ACTIVE,213.29,344.45,60.007,1491002103,"201051344000438","219011344069620",30.06,17.00,0,336.34,371.21,21.4,18.7,0.150,651550.8,651550.8,32711,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002117,1801437.00
03/31/2017 19:15,2,0.721,ACTIVE,213.29,342.35,59.996,1491002103,"201051344000417","219011344069620",19.72,16.00,0,335.74,360.99,14.4,12.0,0.097,619902.6,619902.6,33024,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002118,1801438.00
03/31/2017 19:15,2,0.410,ACTIVE,212.38,339.95,60.007,1491002103,"274151322000083","219011344069620",30.73,19.00,0,332.73,357.68,12.8,10.4,0.084,906077.4,906077.4,32086,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002119,1801439.00
03/31/2017 19:15,2,0.557,ACTIVE,213.51,342.65,60.034,1491002103,"201051344000868","219011344069620",29.72,13.70,0,334.84,365.19,16.8,14.3,0.106,647358.8,647358.8,32785,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002121,1801440.00
03/31/2017 19:15,2,0.395,ACTIVE,212.38,338.74,59.996,1491002103,"274151322000095","219011344069620",29.76,19.50,0,332.73,359.18,11.9,9.6,0.066,956235.1,956235.1,32316,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002122,1801441.00
03/31/2017 19:15,2,0.561,ACTIVE,213.51,343.55,60.007,1491002103,"201051344000988","219011344069620",19.18,14.30,0,336.34,360.38,10.9,8.6,0.080,594981.8,594981.8,32825,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002123,1801442.00
03/31/2017 19:15,2,0.619,ACTIVE,212.83,348.36,59.954,1491002103,"201051344001025","219011344069620",32.01,16.30,0,336.04,372.11,20.2,17.5,0.137,650734.8,650734.8,32899,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002124,1801443.00
03/31/2017 19:15,2,0.590,ACTIVE,213.51,343.55,59.996,1491002103,"201051344000458","219011344069620",29.72,15.30,0,336.04,367.30,17.8,15.3,0.119,659612.4,659612.4,32410,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002124,1801444.00
03/31/2017 19:15,2,0.568,ACTIVE,213.96,344.45,59.991,1491002103,"201051344000853","219011344069620",29.76,14.00,0,338.14,368.20,17.1,14.6,0.110,659869.1,659869.1,32253,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002126,1801445.00
03/31/2017 19:15,2,0.705,ACTIVE,213.29,344.45,60.002,1491002103,"201051344000685","219011344069620",30.00,15.80,0,336.34,371.81,21.4,18.7,0.164,651725.5,651725.5,32596,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002127,1801446.00
03/31/2017 19:15,2,0.732,ACTIVE,213.29,343.85,59.996,1491002103,"201051344000917","219011344069620",30.14,16.70,0,335.74,372.11,22.4,19.7,0.159,648399.8,648399.8,32580,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002128,1801447.00
03/31/2017 19:15,2,0.615,ACTIVE,213.29,348.66,60.023,1491002103,"201051344001145","219011344069620",32.05,14.30,0,336.94,373.01,20.0,17.3,0.133,656217.4,656217.4,32428,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002129,1801448.00
03/31/2017 19:15,2,0.725,ACTIVE,213.29,344.76,60.002,1491002103,"201051344000651","219011344069620",30.18,16.30,0,336.64,371.81,22.1,19.5,0.159,644882.1,644882.1,32788,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002130,1801449.00
03/31/2017 19:15,2,0.426,ACTIVE,211.93,339.65,60.002,1491002103,"274151322000088","219011344069620",29.32,18.30,0,332.13,355.28,12.6,10.2,0.075,868093.2,868093.2,32304,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002131,1801450.00
03/31/2017 19:15,2,0.340,ACTIVE,212.83,415.69,59.991,1491002103,"274151322000068","219011344069620",39.28,21.80,0,337.54,445.45,13.6,11.2,0.075,747352.7,747352.7,33285,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002131,1801451.00
03/31/2017 19:15,2,0.730,ACTIVE,212.83,343.25,60.007,1491002103,"201051344001135","219011344069620",30.04,17.00,0,335.44,370.30,22.3,19.6,0.159,640716.2,640716.2,32803,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002132,1801452.00
03/31/2017 19:15,2,0.561,ACTIVE,213.29,343.25,60.007,1491002103,"201051344000594","219011344069620",30.06,17.30,0,334.54,366.10,17.1,14.6,0.110,661347.2,661347.2,32657,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002133,1801453.00
03/31/2017 19:15,2,0.689,ACTIVE,213.29,343.25,59.991,1491002103,"201051344001203","219011344069620",29.62,16.00,0,336.04,372.11,20.7,18.1,0.150,649205.4,649205.4,32858,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002134,1801454.00
03/31/2017 19:15,2,0.383,ACTIVE,212.16,340.25,59.996,1491002103,"274151322000054","219011344069620",30.16,19.00,0,332.13,355.88,11.7,9.4,0.071,886462.2,886462.2,32202,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002135,1801455.00
03/31/2017 19:15,2,0.545,ACTIVE,213.74,342.05,60.002,1491002103,"201051344000867","219011344069620",30.04,15.00,0,335.14,365.80,16.6,14.1,0.102,646430.5,646430.5,32819,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002136,1801456.00
03/31/2017 19:15,2,0.623,ACTIVE,213.06,343.25,59.986,1491002103,"201051344001093","219011344069620",30.36,15.50,0,336.04,368.80,19.1,16.6,0.124,648082.1,648082.1,32675,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002137,1801457.00
03/31/2017 19:15,2,0.521,ACTIVE,213.51,343.55,60.007,1491002103,"201051344000900","219011344069620",29.34,13.70,0,335.74,366.10,15.5,13.0,0.110,667571.8,667571.8,32166,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002138,1801458.00
03/31/2017 19:15,2,0.562,ACTIVE,213.74,344.15,60.002,1491002103,"201051344000648","219011344069620",29.36,13.70,0,336.94,366.40,16.8,14.3,0.106,657208.3,657208.3,32235,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002139,1801459.00
03/31/2017 19:15,2,0.570,ACTIVE,213.51,343.55,60.028,1491002103,"201051344000569","219011344069620",30.18,15.00,0,336.34,366.40,17.4,14.9,0.115,669762.7,669762.7,32147,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002140,1801460.00
03/31/2017 19:15,2,0.574,ACTIVE,213.74,343.25,60.007,1491002103,"201051344000983","219011344069620",30.22,14.30,0,335.74,367.30,17.6,15.1,0.119,660523.3,660523.3,32342,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002141,1801461.00
03/31/2017 19:15,2,0.541,ACTIVE,213.51,343.25,60.007,1491002103,"201051344001158","219011344069620",29.72,15.00,0,336.04,366.70,16.3,13.8,0.110,646448.1,646448.1,32695,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002141,1801462.00
03/31/2017 19:15,2,0.549,ACTIVE,213.96,344.76,60.002,1491002103,"201051344000576","219011344069620",29.60,13.30,0,336.94,366.40,16.5,14.0,0.106,660420.4,660420.4,32219,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002142,1801463.00
03/31/2017 19:15,2,0.379,ACTIVE,212.16,339.65,59.986,1491002103,"274151322000087","219011344069620",27.69,25.80,0,335.44,360.38,10.6,8.3,0.053,858284.8,858284.8,32575,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002143,1801464.00
03/31/2017 19:15,2,0.498,ACTIVE,212.61,341.15,59.996,1491002103,"274151322000076","219011344069620",30.04,19.30,0,333.93,358.28,15.2,12.7,0.088,965420.9,965420.9,32197,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491002144,1801465.00
03/31/2017 19:30,2,0.346,ACTIVE,213.51,340.55,59.981,1491003003,"201051344000645","219011344069620",28.67,13.00,0,326.12,352.57,10.1,7.8,0.053,659562.5,659562.5,32258,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003004,1801466.00
03/31/2017 19:30,2,0.266,ACTIVE,212.16,338.44,59.981,1491003003,"274151322000085","219011344069620",27.81,17.00,0,323.11,344.45,7.5,5.3,0.035,883918.3,883918.3,32263,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003005,1801467.00
03/31/2017 19:30,2,0.363,ACTIVE,213.74,342.35,59.986,1491003003,"201051344000633","219011344069620",28.13,14.00,0,325.22,354.07,10.4,8.1,0.049,646010.9,646010.9,32794,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003006,1801468.00
03/31/2017 19:30,2,0.363,ACTIVE,213.06,339.95,59.981,1491003003,"201051344000469","219011344069620",29.26,12.30,0,327.02,351.07,10.8,8.5,0.044,648684.0,648684.0,32754,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003007,1801469.00
03/31/2017 19:30,2,0.389,ACTIVE,212.83,340.55,59.975,1491003003,"201051344000646","219011344069620",29.76,15.00,0,324.92,355.28,11.8,9.5,0.057,642404.3,642404.3,32658,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003008,1801470.00
03/31/2017 19:30,2,0.307,ACTIVE,211.93,339.04,59.975,1491003003,"274151322000052","219011344069620",27.81,17.50,0,322.51,346.56,8.7,6.4,0.044,915179.9,915179.9,32033,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003009,1801471.00
03/31/2017 19:30,2,0.473,ACTIVE,213.29,341.15,60.007,1491003003,"201051344000585","219011344069620",29.64,15.30,0,324.32,356.78,14.2,11.8,0.080,653105.8,653105.8,32814,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003010,1801472.00
03/31/2017 19:30,2,0.330,ACTIVE,212.83,339.04,59.938,1491003003,"201051344001230","219011344069620",28.82,14.00,0,324.92,352.57,9.7,7.4,0.044,646703.3,646703.3,32534,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003011,1801473.00
03/31/2017 19:30,2,0.346,ACTIVE,213.51,340.25,59.991,1491003003,"201051344000582","219011344069620",29.26,15.00,0,324.62,355.28,10.2,8.0,0.053,636757.3,636757.3,32732,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003012,1801474.00
03/31/2017 19:30,2,0.398,ACTIVE,212.83,339.95,59.986,1491003003,"201051344000955","219011344069620",28.43,16.30,0,326.12,352.27,11.5,9.2,0.062,654835.2,654835.2,32620,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003013,1801475.00
03/31/2017 19:30,2,0.166,ACTIVE,212.16,367.00,59.986,1491003003,"274151322000094","219011344069620",34.31,19.50,0,336.04,427.71,5.8,3.7,0.027,746796.4,746796.4,33362,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003013,1801476.00
03/31/2017 19:30,2,0.389,ACTIVE,213.06,339.95,59.991,1491003003,"201051344000579","219011344069620",28.96,15.00,0,330.93,353.47,11.4,9.1,0.053,666233.1,666233.1,32586,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003014,1801477.00
03/31/2017 19:30,2,0.361,ACTIVE,212.83,339.34,59.991,1491003003,"201051344000890","219011344069620",29.64,15.00,0,324.62,353.47,10.8,8.5,0.044,648642.2,648642.2,32739,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003015,1801478.00
03/31/2017 19:30,2,0.389,ACTIVE,213.06,340.25,59.986,1491003003,"201051344000438","219011344069620",29.54,15.50,0,325.22,354.37,11.7,9.4,0.053,651554.1,651554.1,32712,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003016,1801479.00
03/31/2017 19:30,2,0.420,ACTIVE,213.06,339.65,59.986,1491003003,"201051344000417","219011344069620",19.22,15.00,0,325.52,349.56,8.2,6.0,0.035,619904.8,619904.8,33025,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003017,1801480.00
03/31/2017 19:30,2,0.279,ACTIVE,211.93,339.65,59.986,1491003003,"274151322000083","219011344069620",27.67,17.80,0,322.81,345.66,7.9,5.7,0.044,906079.1,906079.1,32087,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003018,1801481.00
03/31/2017 19:30,2,0.287,ACTIVE,212.61,338.74,59.981,1491003003,"274151322000076","219011344069620",28.90,17.80,0,324.62,346.56,8.5,6.3,0.044,965423.0,965423.0,32198,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003019,1801482.00
03/31/2017 19:30,2,0.352,ACTIVE,212.83,339.95,59.981,1491003003,"201051344000868","219011344069620",29.08,12.70,0,324.62,351.67,10.4,8.1,0.044,647361.4,647361.4,32786,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003020,1801483.00
03/31/2017 19:30,2,0.279,ACTIVE,211.93,338.74,59.996,1491003003,"274151322000095","219011344069620",28.27,18.00,0,323.11,344.45,8.0,5.8,0.044,956236.8,956236.8,32317,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003021,1801484.00
03/31/2017 19:30,2,0.342,ACTIVE,212.83,341.15,59.986,1491003003,"201051344000988","219011344069620",18.65,13.30,0,323.72,350.47,6.5,4.3,0.035,594983.3,594983.3,32826,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003022,1801485.00
03/31/2017 19:30,2,0.422,ACTIVE,212.83,339.04,59.991,1491003003,"201051344001025","219011344069620",28.55,15.00,0,331.83,363.69,12.2,9.9,0.071,650737.6,650737.6,32900,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003023,1801486.00
03/31/2017 19:30,2,0.365,ACTIVE,213.06,339.65,59.986,1491003003,"201051344000458","219011344069620",29.16,14.00,0,324.92,351.67,10.8,8.5,0.053,659615.2,659615.2,32411,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003023,1801487.00
03/31/2017 19:30,2,0.357,ACTIVE,213.51,341.45,60.012,1491003003,"201051344000853","219011344069620",28.92,13.00,0,325.52,351.97,10.5,8.2,0.053,659871.7,659871.7,32254,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003024,1801488.00
