ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 19:30,2,0.338,ACTIVE,213.29,341.15,59.981,1491003003,"201051344000685","219011344069620",29.52,14.30,0,326.12,355.88,10.1,7.8,0.053,651728.7,651728.7,32597,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003025,1801489.00
03/31/2017 19:30,2,0.324,ACTIVE,213.29,340.55,59.986,1491003003,"201051344000917","219011344069620",29.00,15.30,0,324.32,354.97,9.6,7.3,0.044,648403.1,648403.1,32581,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003026,1801490.00
03/31/2017 19:30,2,0.320,ACTIVE,213.06,340.25,59.981,1491003003,"201051344001145","219011344069620",29.64,13.00,0,336.34,360.69,9.7,7.4,0.044,656220.1,656220.1,32429,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003027,1801491.00
03/31/2017 19:30,2,0.393,ACTIVE,213.29,341.15,59.986,1491003003,"201051344000651","219011344069620",29.76,14.70,0,325.22,354.07,11.8,9.5,0.062,644885.4,644885.4,32789,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003028,1801492.00
03/31/2017 19:30,2,0.260,ACTIVE,211.93,336.34,59.986,1491003003,"274151322000088","219011344069620",27.06,17.00,0,322.51,345.06,7.1,4.9,0.018,868094.9,868094.9,32305,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003029,1801493.00
03/31/2017 19:30,2,0.188,ACTIVE,212.83,381.42,59.986,1491003003,"274151322000068","219011344069620",35.78,20.30,0,337.24,434.33,6.8,4.7,0.027,747354.4,747354.4,33286,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003030,1801494.00
03/31/2017 19:30,2,0.418,ACTIVE,212.61,339.34,59.986,1491003003,"201051344001135","219011344069620",28.01,15.30,0,325.22,353.77,11.9,9.5,0.062,640719.7,640719.7,32804,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003031,1801495.00
03/31/2017 19:30,2,0.357,ACTIVE,212.83,340.25,59.981,1491003003,"201051344000594","219011344069620",29.08,15.80,0,325.52,351.67,10.6,8.3,0.053,661349.8,661349.8,32658,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003032,1801496.00
03/31/2017 19:30,2,0.346,ACTIVE,213.29,339.95,60.012,1491003003,"201051344001203","219011344069620",28.82,14.70,0,330.33,354.37,10.1,7.9,0.044,649208.1,649208.1,32859,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003033,1801497.00
03/31/2017 19:30,2,0.266,ACTIVE,211.93,339.04,59.996,1491003003,"274151322000054","219011344069620",28.03,17.80,0,322.51,344.45,7.6,5.4,0.044,886464.0,886464.0,32203,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003034,1801498.00
03/31/2017 19:30,2,0.355,ACTIVE,213.29,339.34,60.018,1491003003,"201051344000867","219011344069620",28.41,13.70,0,324.02,351.37,10.3,8.0,0.049,646433.0,646433.0,32820,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003035,1801499.00
03/31/2017 19:30,2,0.348,ACTIVE,213.06,340.55,59.981,1491003003,"201051344001093","219011344069620",28.96,14.30,0,326.12,351.97,10.2,8.0,0.040,648084.9,648084.9,32676,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003036,1801500.00
03/31/2017 19:30,2,0.305,ACTIVE,213.06,340.55,59.986,1491003003,"201051344000900","219011344069620",28.84,13.00,0,324.92,351.67,9.0,6.7,0.049,667574.1,667574.1,32167,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003037,1801501.00
03/31/2017 19:30,2,0.348,ACTIVE,213.29,339.95,59.986,1491003003,"201051344000648","219011344069620",29.70,12.70,0,325.82,351.97,10.5,8.2,0.053,657210.9,657210.9,32236,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003038,1801502.00
03/31/2017 19:30,2,0.355,ACTIVE,213.06,340.25,60.012,1491003003,"201051344000569","219011344069620",29.40,13.70,0,324.32,352.27,10.6,8.3,0.053,669765.2,669765.2,32148,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003038,1801503.00
03/31/2017 19:30,2,0.365,ACTIVE,213.06,339.65,59.991,1491003003,"201051344000983","219011344069620",28.25,13.00,0,326.72,351.67,10.5,8.2,0.053,660526.1,660526.1,32343,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003039,1801504.00
03/31/2017 19:30,2,0.344,ACTIVE,212.83,339.65,59.991,1491003003,"201051344001158","219011344069620",28.53,13.70,0,324.62,352.57,9.9,7.7,0.053,646450.5,646450.5,32696,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003040,1801505.00
03/31/2017 19:30,2,0.346,ACTIVE,213.51,341.15,59.975,1491003003,"201051344000576","219011344069620",29.30,12.30,0,325.52,352.27,10.3,8.0,0.049,660422.7,660422.7,32220,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003041,1801506.00
03/31/2017 19:30,2,0.270,ACTIVE,212.16,338.74,59.986,1491003003,"274151322000087","219011344069620",27.65,23.30,0,322.81,344.45,7.6,5.4,0.035,858286.5,858286.5,32576,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003042,1801507.00
03/31/2017 19:45,2,0.262,ACTIVE,213.51,340.25,60.002,1491003903,"201051344000645","219011344069620",28.05,12.00,0,334.84,346.26,7.5,5.3,0.031,659564.1,659564.1,32259,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003904,1801508.00
03/31/2017 19:45,2,0.184,ACTIVE,212.16,338.74,59.991,1491003903,"274151322000085","219011344069620",27.77,15.80,0,335.44,342.65,5.2,3.1,0.018,883919.3,883919.3,32264,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003905,1801509.00
03/31/2017 19:45,2,0.275,ACTIVE,213.74,341.75,59.991,1491003903,"201051344000633","219011344069620",29.08,12.70,0,333.63,348.96,8.2,6.0,0.031,646012.7,646012.7,32795,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003906,1801510.00
03/31/2017 19:45,2,0.285,ACTIVE,213.29,339.95,59.991,1491003903,"201051344000469","219011344069620",28.86,11.30,0,333.33,345.96,8.4,6.2,0.031,648685.8,648685.8,32755,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003907,1801511.00
03/31/2017 19:45,2,0.275,ACTIVE,212.61,339.34,60.023,1491003903,"201051344000646","219011344069620",28.53,13.30,0,333.33,346.86,8.0,5.8,0.022,642406.0,642406.0,32659,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003908,1801512.00
03/31/2017 19:45,2,0.219,ACTIVE,212.16,339.04,59.981,1491003903,"274151322000052","219011344069620",27.75,16.30,0,334.24,343.55,6.2,4.0,0.031,915181.2,915181.2,32034,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003909,1801513.00
03/31/2017 19:45,2,0.295,ACTIVE,213.06,339.34,60.007,1491003903,"201051344000585","219011344069620",28.84,13.70,0,333.63,347.76,8.7,6.4,0.027,653107.9,653107.9,32815,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003910,1801514.00
03/31/2017 19:45,2,0.262,ACTIVE,212.83,338.44,59.991,1491003903,"201051344001230","219011344069620",28.13,12.30,0,332.13,344.76,7.5,5.3,0.018,646704.8,646704.8,32535,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003911,1801515.00
03/31/2017 19:45,2,0.268,ACTIVE,213.51,339.95,59.986,1491003903,"201051344000582","219011344069620",28.78,13.00,0,333.63,346.56,7.8,5.7,0.027,636759.0,636759.0,32733,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003912,1801516.00
03/31/2017 19:45,2,0.281,ACTIVE,212.61,339.04,59.996,1491003903,"201051344000955","219011344069620",29.60,14.70,0,333.33,345.36,8.5,6.2,0.027,654837.1,654837.1,32621,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003913,1801517.00
03/31/2017 19:45,2,0.109,ACTIVE,212.16,338.44,59.991,1491003903,"274151322000094","219011344069620",30.38,17.30,0,335.74,371.51,3.4,1.3,0.013,746797.0,746797.0,33363,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003914,1801518.00
03/31/2017 19:45,2,0.301,ACTIVE,213.06,339.34,59.991,1491003903,"201051344000579","219011344069620",29.00,13.70,0,333.93,346.56,8.9,6.7,0.027,666235.0,666235.0,32587,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003915,1801519.00
03/31/2017 19:45,2,0.285,ACTIVE,212.61,338.74,60.012,1491003903,"201051344000890","219011344069620",29.04,13.30,0,333.03,345.36,8.4,6.2,0.027,648644.0,648644.0,32740,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003916,1801520.00
03/31/2017 19:45,2,0.273,ACTIVE,212.83,339.04,59.991,1491003903,"201051344000438","219011344069620",29.36,13.70,0,334.24,347.46,8.2,6.0,0.027,651555.9,651555.9,32713,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003917,1801521.00
03/31/2017 19:45,2,0.316,ACTIVE,213.06,339.65,60.002,1491003903,"201051344000417","219011344069620",18.53,13.30,0,333.63,345.06,5.9,3.8,0.013,619905.9,619905.9,33026,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003917,1801522.00
03/31/2017 19:45,2,0.188,ACTIVE,212.16,339.34,59.981,1491003903,"274151322000083","219011344069620",27.87,16.30,0,334.54,343.25,5.3,3.2,0.018,906080.2,906080.2,32088,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003918,1801523.00
03/31/2017 19:45,2,0.199,ACTIVE,212.61,339.04,59.981,1491003903,"274151322000076","219011344069620",28.67,16.30,0,336.34,343.25,5.8,3.7,0.022,965424.2,965424.2,32199,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003919,1801524.00
03/31/2017 19:45,2,0.270,ACTIVE,213.06,339.95,59.996,1491003903,"201051344000868","219011344069620",28.75,11.30,0,333.93,345.96,7.9,5.7,0.027,647363.1,647363.1,32787,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003920,1801525.00
03/31/2017 19:45,2,0.189,ACTIVE,212.16,338.44,59.986,1491003903,"274151322000095","219011344069620",27.61,16.70,0,335.14,342.35,5.3,3.2,0.022,956237.9,956237.9,32318,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003921,1801526.00
03/31/2017 19:45,2,0.258,ACTIVE,213.06,340.55,59.991,1491003903,"201051344000988","219011344069620",18.49,12.00,0,333.03,346.26,4.8,2.7,0.009,594984.2,594984.2,32827,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003922,1801527.00
03/31/2017 19:45,2,0.268,ACTIVE,212.61,337.84,59.975,1491003903,"201051344001025","219011344069620",28.92,13.00,0,333.33,346.86,7.9,5.7,0.027,650739.3,650739.3,32901,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003923,1801528.00
03/31/2017 19:45,2,0.273,ACTIVE,213.06,339.65,59.981,1491003903,"201051344000458","219011344069620",29.32,13.00,0,333.63,345.96,8.2,6.0,0.031,659616.9,659616.9,32412,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003924,1801529.00
03/31/2017 19:45,2,0.275,ACTIVE,213.96,341.45,59.965,1491003903,"201051344000853","219011344069620",28.77,12.00,0,335.14,347.16,8.1,5.8,0.031,659873.5,659873.5,32255,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003925,1801530.00
03/31/2017 19:45,2,0.258,ACTIVE,213.06,340.25,60.023,1491003903,"201051344000685","219011344069620",28.75,12.30,0,333.93,346.86,7.5,5.3,0.031,651730.3,651730.3,32598,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003926,1801531.00
03/31/2017 19:45,2,0.258,ACTIVE,213.06,340.25,59.981,1491003903,"201051344000917","219011344069620",28.17,13.70,0,333.63,346.26,7.4,5.2,0.027,648404.6,648404.6,32582,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003927,1801532.00
03/31/2017 19:45,2,0.254,ACTIVE,213.06,339.65,60.002,1491003903,"201051344001145","219011344069620",28.07,11.70,0,334.84,346.86,7.3,5.1,0.027,656221.6,656221.6,32430,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003928,1801533.00
03/31/2017 19:45,2,0.266,ACTIVE,212.83,339.34,59.996,1491003903,"201051344000651","219011344069620",28.80,12.30,0,334.24,347.76,7.8,5.6,0.027,644887.1,644887.1,32790,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003929,1801534.00
03/31/2017 19:45,2,0.176,ACTIVE,211.93,337.54,59.991,1491003903,"274151322000088","219011344069620",26.56,15.50,0,334.24,343.25,4.7,2.6,0.013,868095.8,868095.8,32306,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003930,1801535.00
03/31/2017 19:45,2,0.135,ACTIVE,213.06,339.04,60.002,1491003903,"274151322000068","219011344069620",30.57,18.00,0,336.64,385.33,4.2,2.1,0.018,747355.2,747355.2,33287,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003930,1801536.00
03/31/2017 19:45,2,0.277,ACTIVE,212.61,338.14,59.981,1491003903,"201051344001135","219011344069620",28.73,13.00,0,333.33,345.96,8.1,5.9,0.031,640721.5,640721.5,32805,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003931,1801537.00
03/31/2017 19:45,2,0.277,ACTIVE,213.06,339.65,59.959,1491003903,"201051344000594","219011344069620",29.08,14.30,0,332.43,346.26,8.2,6.0,0.027,661351.5,661351.5,32659,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003932,1801538.00
03/31/2017 19:45,2,0.268,ACTIVE,213.06,339.04,59.981,1491003903,"201051344001203","219011344069620",28.57,13.00,0,333.63,346.86,7.7,5.5,0.027,649209.7,649209.7,32860,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003933,1801539.00
03/31/2017 19:45,2,0.188,ACTIVE,212.16,339.04,59.981,1491003903,"274151322000054","219011344069620",27.67,16.30,0,334.24,342.95,5.3,3.2,0.018,886465.0,886465.0,32204,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003934,1801540.00
03/31/2017 19:45,2,0.270,ACTIVE,213.51,339.65,60.007,1491003903,"201051344000867","219011344069620",28.78,12.70,0,333.93,345.96,7.9,5.7,0.031,646434.7,646434.7,32821,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003935,1801541.00
03/31/2017 19:45,2,0.287,ACTIVE,212.83,339.34,59.975,1491003903,"201051344001093","219011344069620",28.49,12.70,0,333.63,345.36,8.3,6.1,0.022,648086.6,648086.6,32677,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003936,1801542.00
03/31/2017 19:45,2,0.221,ACTIVE,213.29,340.25,59.981,1491003903,"201051344000900","219011344069620",28.47,12.00,0,333.63,345.66,6.4,4.2,0.027,667575.4,667575.4,32168,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003937,1801543.00
03/31/2017 19:45,2,0.279,ACTIVE,213.51,339.95,59.981,1491003903,"201051344000648","219011344069620",29.02,11.30,0,334.84,345.96,8.2,6.0,0.027,657212.7,657212.7,32237,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003938,1801544.00
03/31/2017 19:45,2,0.279,ACTIVE,213.51,340.55,59.975,1491003903,"201051344000569","219011344069620",28.90,12.70,0,334.24,345.66,8.2,6.0,0.031,669766.9,669766.9,32149,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003939,1801545.00
03/31/2017 19:45,2,0.277,ACTIVE,213.29,339.65,60.002,1491003903,"201051344000983","219011344069620",28.96,12.00,0,333.93,345.36,8.2,6.0,0.031,660527.8,660527.8,32344,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003940,1801546.00
03/31/2017 19:45,2,0.262,ACTIVE,213.29,340.55,59.986,1491003903,"201051344001158","219011344069620",28.86,12.30,0,333.33,346.56,7.7,5.5,0.031,646452.1,646452.1,32697,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003941,1801547.00
03/31/2017 19:45,2,0.275,ACTIVE,213.74,341.45,59.991,1491003903,"201051344000576","219011344069620",28.69,11.30,0,335.14,346.56,8.0,5.8,0.022,660424.4,660424.4,32221,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003942,1801548.00
03/31/2017 19:45,2,0.186,ACTIVE,212.38,339.65,59.986,1491003903,"274151322000087","219011344069620",27.79,21.30,0,335.14,343.25,5.3,3.2,0.013,858287.5,858287.5,32577,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491003943,1801549.00
03/31/2017 20:00,2,0.227,ACTIVE,213.74,340.55,59.949,1491004804,"201051344000645","219011344069620",27.95,11.00,0,335.44,345.66,6.5,4.3,0.018,659565.3,659565.3,32260,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004805,1801550.00
03/31/2017 20:00,2,0.148,ACTIVE,212.16,338.44,59.981,1491004804,"274151322000085","219011344069620",26.94,14.70,0,335.74,342.05,4.1,2.0,0.009,883919.9,883919.9,32265,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004806,1801551.00
03/31/2017 20:00,2,0.246,ACTIVE,213.74,342.05,59.986,1491004804,"201051344000633","219011344069620",29.00,11.70,0,334.24,347.16,7.3,5.1,0.013,646014.0,646014.0,32796,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004806,1801552.00
03/31/2017 20:00,2,0.258,ACTIVE,213.29,339.34,59.986,1491004804,"201051344000469","219011344069620",28.59,10.00,0,333.93,345.06,7.5,5.3,0.013,648687.2,648687.2,32756,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004807,1801553.00
03/31/2017 20:00,2,0.252,ACTIVE,212.38,339.04,59.965,1491004804,"201051344000646","219011344069620",28.31,12.00,0,332.73,345.06,7.2,5.1,0.022,642407.4,642407.4,32660,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004808,1801554.00
03/31/2017 20:00,2,0.176,ACTIVE,211.93,339.65,59.970,1491004804,"274151322000052","219011344069620",27.87,15.30,0,334.84,342.95,5.0,2.9,0.022,915182.1,915182.1,32035,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004809,1801555.00
03/31/2017 20:00,2,0.268,ACTIVE,212.83,338.74,59.991,1491004804,"201051344000585","219011344069620",28.23,12.30,0,333.63,344.45,7.7,5.5,0.022,653109.4,653109.4,32816,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004810,1801556.00
03/31/2017 20:00,2,0.250,ACTIVE,212.83,338.14,59.981,1491004804,"201051344001230","219011344069620",26.98,11.00,0,333.03,342.95,6.8,4.7,0.013,646706.0,646706.0,32536,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004811,1801557.00
03/31/2017 20:00,2,0.250,ACTIVE,213.29,339.34,59.986,1491004804,"201051344000582","219011344069620",28.47,11.30,0,333.93,344.45,7.2,5.1,0.022,636760.3,636760.3,32734,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004812,1801558.00
03/31/2017 20:00,2,0.264,ACTIVE,212.38,338.74,60.028,1491004804,"201051344000955","219011344069620",29.16,12.70,0,333.03,343.25,7.8,5.6,0.022,654838.5,654838.5,32622,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004813,1801559.00
03/31/2017 20:00,2,0.086,ACTIVE,212.16,338.44,59.981,1491004804,"274151322000094","219011344069620",29.90,15.80,0,335.74,341.75,2.6,0.6,0.004,746797.2,746797.2,33364,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004814,1801560.00
03/31/2017 20:00,2,0.268,ACTIVE,213.29,339.65,59.959,1491004804,"201051344000579","219011344069620",29.40,12.30,0,334.24,344.76,8.0,5.8,0.022,666236.6,666236.6,32588,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004815,1801561.00
03/31/2017 20:00,2,0.262,ACTIVE,212.83,338.44,59.991,1491004804,"201051344000890","219011344069620",29.10,12.00,0,333.93,343.85,7.7,5.5,0.018,648645.4,648645.4,32741,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004816,1801562.00
03/31/2017 20:00,2,0.250,ACTIVE,212.83,339.34,59.981,1491004804,"201051344000438","219011344069620",29.72,12.00,0,334.54,344.45,7.5,5.3,0.018,651557.3,651557.3,32714,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004816,1801563.00
03/31/2017 20:00,2,0.285,ACTIVE,213.06,339.34,59.981,1491004804,"201051344000417","219011344069620",18.79,12.00,0,327.02,349.56,5.4,3.3,0.009,619906.8,619906.8,33027,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004817,1801564.00
03/31/2017 20:00,2,0.152,ACTIVE,212.16,339.04,60.002,1491004804,"274151322000083","219011344069620",27.27,15.30,0,334.84,342.65,4.3,2.2,0.013,906080.9,906080.9,32089,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004818,1801565.00
03/31/2017 20:00,2,0.164,ACTIVE,212.61,339.34,59.981,1491004804,"274151322000076","219011344069620",27.91,15.00,0,336.04,342.35,4.7,2.6,0.022,965425.0,965425.0,32200,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004819,1801566.00
03/31/2017 20:00,2,0.236,ACTIVE,213.29,339.65,59.991,1491004804,"201051344000868","219011344069620",28.65,10.30,0,334.84,345.66,6.9,4.7,0.013,647364.4,647364.4,32788,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004820,1801567.00
03/31/2017 20:00,2,0.152,ACTIVE,212.16,338.14,59.991,1491004804,"274151322000095","219011344069620",27.75,15.30,0,335.44,341.75,4.3,2.2,0.018,956238.6,956238.6,32319,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004821,1801568.00
03/31/2017 20:00,2,0.219,ACTIVE,213.06,340.55,59.996,1491004804,"201051344000988","219011344069620",18.49,11.00,0,332.43,346.56,4.1,2.0,0.004,594984.8,594984.8,32828,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004822,1801569.00
03/31/2017 20:00,2,0.250,ACTIVE,212.38,337.84,59.954,1491004804,"201051344001025","219011344069620",28.33,11.70,0,333.63,344.15,7.2,5.0,0.022,650740.6,650740.6,32902,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004823,1801570.00
03/31/2017 20:00,2,0.250,ACTIVE,213.06,339.65,59.996,1491004804,"201051344000458","219011344069620",28.17,12.00,0,333.93,345.06,7.2,5.0,0.018,659618.3,659618.3,32413,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004824,1801571.00
03/31/2017 20:00,2,0.250,ACTIVE,213.74,340.85,60.028,1491004804,"201051344000853","219011344069620",27.15,11.00,0,336.04,345.96,6.9,4.7,0.013,659874.8,659874.8,32256,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004825,1801572.00
03/31/2017 20:00,2,0.238,ACTIVE,213.06,339.65,59.991,1491004804,"201051344000685","219011344069620",28.35,11.30,0,333.93,345.66,6.8,4.7,0.027,651731.6,651731.6,32599,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004826,1801573.00
03/31/2017 20:00,2,0.238,ACTIVE,212.83,339.65,59.996,1491004804,"201051344000917","219011344069620",28.39,12.00,0,332.13,344.45,6.9,4.7,0.013,648405.9,648405.9,32583,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004827,1801574.00
03/31/2017 20:00,2,0.232,ACTIVE,213.06,339.34,60.012,1491004804,"201051344001145","219011344069620",27.89,10.70,0,334.24,344.15,6.6,4.5,0.013,656222.8,656222.8,32431,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004827,1801575.00
03/31/2017 20:00,2,0.254,ACTIVE,212.61,339.04,59.996,1491004804,"201051344000651","219011344069620",28.23,11.00,0,334.54,344.15,7.3,5.1,0.022,644888.4,644888.4,32791,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004828,1801576.00
03/31/2017 20:00,2,0.135,ACTIVE,211.70,338.14,59.996,1491004804,"274151322000088","219011344069620",26.88,14.70,0,334.84,342.05,3.7,1.6,0.009,868096.4,868096.4,32307,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004829,1801577.00
03/31/2017 20:00,2,0.107,ACTIVE,212.83,339.04,60.007,1491004804,"274151322000068","219011344069620",30.04,16.30,0,336.64,342.65,3.3,1.2,0.009,747355.6,747355.6,33288,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004830,1801578.00
03/31/2017 20:00,2,0.254,ACTIVE,212.16,337.54,59.996,1491004804,"201051344001135","219011344069620",28.27,11.70,0,332.73,343.25,7.3,5.2,0.022,640722.9,640722.9,32806,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004831,1801579.00
03/31/2017 20:00,2,0.252,ACTIVE,213.06,339.95,59.991,1491004804,"201051344000594","219011344069620",28.31,13.00,0,332.73,344.76,7.2,5.1,0.022,661352.9,661352.9,32660,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004832,1801580.00
03/31/2017 20:00,2,0.250,ACTIVE,212.83,338.44,59.996,1491004804,"201051344001203","219011344069620",27.93,11.70,0,334.24,344.76,7.1,4.9,0.022,649211.0,649211.0,32861,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004833,1801581.00
03/31/2017 20:00,2,0.152,ACTIVE,211.93,337.54,59.991,1491004804,"274151322000054","219011344069620",26.78,15.00,0,334.84,342.05,4.1,2.1,0.013,886465.7,886465.7,32205,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004834,1801582.00
03/31/2017 20:00,2,0.240,ACTIVE,213.51,339.04,60.002,1491004804,"201051344000867","219011344069620",28.05,11.70,0,334.24,345.36,6.8,4.7,0.018,646436.0,646436.0,32822,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004835,1801583.00
03/31/2017 20:00,2,0.271,ACTIVE,212.61,339.04,59.959,1491004804,"201051344001093","219011344069620",28.31,11.70,0,333.63,343.55,7.8,5.6,0.013,648088.0,648088.0,32678,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004836,1801584.00
03/31/2017 20:00,2,0.186,ACTIVE,213.06,339.95,59.986,1491004804,"201051344000900","219011344069620",28.05,11.00,0,333.93,344.76,5.3,3.2,0.018,667576.3,667576.3,32169,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004837,1801585.00
03/31/2017 20:00,2,0.256,ACTIVE,213.51,339.95,59.996,1491004804,"201051344000648","219011344069620",28.03,10.30,0,335.44,345.66,7.3,5.1,0.022,657214.1,657214.1,32238,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004837,1801586.00
03/31/2017 20:00,2,0.240,ACTIVE,213.29,339.95,59.965,1491004804,"201051344000569","219011344069620",28.65,11.70,0,335.14,345.06,7.0,4.9,0.013,669768.3,669768.3,32150,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004838,1801587.00
03/31/2017 20:00,2,0.246,ACTIVE,213.29,339.95,59.991,1491004804,"201051344000983","219011344069620",27.75,11.00,0,334.24,344.45,7.0,4.8,0.013,660529.2,660529.2,32345,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004839,1801588.00
03/31/2017 20:00,2,0.230,ACTIVE,213.29,339.65,59.965,1491004804,"201051344001158","219011344069620",28.49,11.00,0,333.63,345.36,6.7,4.5,0.018,646453.3,646453.3,32698,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004840,1801589.00
03/31/2017 20:00,2,0.250,ACTIVE,213.74,341.15,60.007,1491004804,"201051344000576","219011344069620",28.09,10.30,0,334.84,345.96,7.1,4.9,0.013,660425.8,660425.8,32222,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004841,1801590.00
03/31/2017 20:00,2,0.156,ACTIVE,212.38,339.95,60.002,1491004804,"274151322000087","219011344069620",26.92,19.30,0,335.44,342.05,4.2,2.2,0.000,858288.1,858288.1,32578,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491004842,1801591.00
03/31/2017 20:15,2,0.166,ACTIVE,213.51,320.41,60.012,1491005703,"201051344000645","219011344069620",24.17,10.30,0,318.61,345.36,4.1,2.0,0.000,659566.1,659566.1,32261,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005704,1801592.00
03/31/2017 20:15,2,0.080,ALERT,211.70,300.87,59.965,1491005703,"274151322000085","219011344069620",24.63,13.30,0,298.77,341.75,2.0,0.0,0.000,883920.2,883920.2,32266,0,0,0,L,1151911521,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005706,1801593.00
03/31/2017 20:15,2,0.176,ACTIVE,213.74,315.90,59.965,1491005703,"201051344000633","219011344069620",24.79,10.30,0,311.39,352.27,4.4,2.4,0.000,646015.0,646015.0,32797,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005707,1801594.00
03/31/2017 20:15,2,0.189,ACTIVE,213.29,333.03,59.970,1491005703,"201051344000469","219011344069620",25.49,9.30,0,330.33,344.76,4.9,2.8,0.000,648688.3,648688.3,32757,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005708,1801595.00
03/31/2017 20:15,2,0.186,ACTIVE,212.38,315.30,59.949,1491005703,"201051344000646","219011344069620",23.60,11.00,0,312.29,343.55,4.5,2.4,0.000,642408.4,642408.4,32661,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005709,1801596.00
03/31/2017 20:15,2,0.107,ACTIVE,211.70,318.00,59.954,1491005703,"274151322000052","219011344069620",25.09,14.00,0,315.90,341.75,2.8,0.7,0.000,915182.6,915182.6,32036,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005710,1801597.00
03/31/2017 20:15,2,0.188,ACTIVE,212.83,329.73,59.970,1491005703,"201051344000585","219011344069620",24.95,11.00,0,324.02,343.85,4.7,2.6,0.000,653110.5,653110.5,32817,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005711,1801598.00
03/31/2017 20:15,2,0.164,ALERT,212.38,319.81,59.970,1491005703,"201051344001230","219011344069620",23.95,10.30,0,301.17,342.95,4.0,1.9,0.000,646706.9,646706.9,32537,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005713,1801599.00
03/31/2017 20:15,2,0.189,ACTIVE,213.06,317.40,59.959,1491005703,"201051344000582","219011344069620",22.84,10.70,0,314.40,343.85,4.4,2.3,0.000,636761.3,636761.3,32735,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005713,1801600.00
03/31/2017 20:15,2,0.199,ACTIVE,212.38,323.72,59.959,1491005703,"201051344000955","219011344069620",23.85,11.70,0,319.21,342.95,4.9,2.8,0.000,654839.7,654839.7,32623,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005714,1801601.00
03/31/2017 20:15,2,0.000,ALERT,212.16,299.37,59.954,1491005703,"274151322000094","219011344069620",41.79,14.00,0,297.87,408.18,0.0,0.0,0.000,746797.3,746797.3,33365,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,89,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005716,1801602.00
03/31/2017 20:15,2,0.096,ALERT,212.83,303.58,59.965,1491005703,"201051344000579","219011344069620",31.79,11.30,0,302.37,344.15,3.1,1.1,0.000,666237.8,666237.8,32589,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005718,1801603.00
03/31/2017 20:15,2,0.184,ACTIVE,212.38,333.33,59.991,1491005703,"201051344000890","219011344069620",26.58,11.00,0,332.13,343.55,5.0,2.9,0.000,648646.6,648646.6,32742,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005719,1801604.00
03/31/2017 20:15,2,0.182,ACTIVE,212.61,322.51,59.965,1491005703,"201051344000438","219011344069620",25.58,11.00,0,318.30,343.55,4.7,2.6,0.000,651558.4,651558.4,32715,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005720,1801605.00
03/31/2017 20:15,2,0.209,ALERT,212.61,301.17,59.959,1491005703,"201051344000417","219011344069620",18.92,10.70,0,299.37,342.65,4.0,1.9,0.000,619907.5,619907.5,33028,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005722,1801606.00
03/31/2017 20:15,2,0.084,ALERT,211.70,300.57,59.965,1491005703,"274151322000083","219011344069620",24.13,14.00,0,299.07,341.75,2.1,0.1,0.000,906081.2,906081.2,32090,0,0,0,L,1151911521,0,121.33,122.46,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005723,1801607.00
03/31/2017 20:15,2,0.086,ACTIVE,212.61,323.41,59.959,1491005703,"274151322000076","219011344069620",26.18,14.30,0,322.81,342.35,2.3,0.3,0.000,965425.4,965425.4,32201,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005724,1801608.00
03/31/2017 20:15,2,0.162,ACTIVE,212.83,328.22,59.970,1491005703,"201051344000868","219011344069620",25.39,9.70,0,326.42,343.85,4.2,2.1,0.000,647365.3,647365.3,32789,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005725,1801609.00
03/31/2017 20:15,2,0.008,ALERT,211.70,300.27,59.949,1491005703,"274151322000095","219011344069620",31.39,14.00,0,299.97,341.15,0.0,0.0,0.000,956238.9,956238.9,32320,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005727,1801610.00
03/31/2017 20:15,2,0.143,ALERT,212.83,303.28,59.917,1491005703,"201051344000988","219011344069620",18.61,10.00,0,298.77,345.06,2.7,0.7,0.000,594985.1,594985.1,32829,0,0,0,L,1122011218,0,121.33,122.46,0002,7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005729,1801611.00
03/31/2017 20:15,2,0.166,ACTIVE,212.61,324.32,59.928,1491005703,"201051344001025","219011344069620",25.82,10.70,0,323.11,343.55,4.4,2.3,0.000,650741.6,650741.6,32903,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005730,1801612.00
03/31/2017 20:15,2,0.168,ACTIVE,212.83,323.41,59.965,1491005703,"201051344000458","219011344069620",25.72,11.00,0,322.51,344.15,4.4,2.3,0.000,659619.3,659619.3,32414,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005731,1801613.00
03/31/2017 20:15,2,0.156,ALERT,213.51,322.51,59.959,1491005703,"201051344000853","219011344069620",24.63,10.00,0,302.07,345.36,3.9,1.8,0.000,659875.6,659875.6,32257,0,0,0,L,1122011218,0,122.01,122.46,0002,9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005733,1801614.00
03/31/2017 20:15,2,0.145,ALERT,213.06,323.11,59.938,1491005703,"201051344000685","219011344069620",25.43,10.70,0,300.87,345.06,3.8,1.7,0.000,651732.5,651732.5,32600,0,0,0,L,1122011218,0,122.91,121.55,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005734,1801615.00
03/31/2017 20:15,2,0.158,ALERT,212.83,315.00,59.954,1491005703,"201051344000917","219011344069620",24.11,11.30,0,299.37,344.15,3.9,1.8,0.000,648406.8,648406.8,32584,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005736,1801616.00
03/31/2017 20:15,2,0.145,ALERT,212.83,324.62,59.954,1491005703,"201051344001145","219011344069620",25.43,10.00,0,301.47,344.45,3.8,1.7,0.000,656223.7,656223.7,32432,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005738,1801617.00
03/31/2017 20:15,2,0.174,ALERT,212.83,316.50,59.965,1491005703,"201051344000651","219011344069620",24.35,10.00,0,300.27,343.85,4.3,2.2,0.000,644889.5,644889.5,32792,0,0,0,L,1122011218,0,122.46,121.10,0002,7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005740,1801618.00
03/31/2017 20:15,2,0.066,ALERT,211.03,299.37,59.954,1491005703,"274151322000088","219011344069620",24.13,13.30,0,298.17,340.85,1.6,0.0,0.000,868096.6,868096.6,32308,0,0,0,L,1151911521,0,122.01,121.78,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005742,1801619.00
03/31/2017 20:15,2,0.008,ALERT,212.16,298.47,59.959,1491005703,"274151322000068","219011344069620",41.96,15.00,0,297.26,407.57,0.0,0.0,0.000,747355.7,747355.7,33289,0,0,0,L,1151911521,0,122.01,122.46,0002,13,0,0,0,0,0,0,90,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005743,1801620.00
03/31/2017 20:15,2,0.164,ACTIVE,212.16,328.82,59.954,1491005703,"201051344001135","219011344069620",26.20,10.70,0,327.62,342.05,4.4,2.3,0.000,640723.9,640723.9,32807,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005744,1801621.00
03/31/2017 20:15,2,0.166,ACTIVE,212.61,328.22,59.959,1491005703,"201051344000594","219011344069620",25.96,11.70,0,325.22,343.85,4.4,2.3,0.000,661353.9,661353.9,32661,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005745,1801622.00
03/31/2017 20:15,2,0.168,ALERT,212.61,319.51,59.991,1491005703,"201051344001203","219011344069620",23.93,10.70,0,300.87,344.15,4.1,2.0,0.000,649212.0,649212.0,32862,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005747,1801623.00
03/31/2017 20:15,2,0.076,ALERT,211.48,299.37,59.959,1491005703,"274151322000054","219011344069620",24.11,14.00,0,298.77,341.15,1.9,0.0,0.000,886466.0,886466.0,32206,0,0,0,L,1151911521,0,121.78,121.78,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005749,1801624.00
03/31/2017 20:15,2,0.156,ALERT,213.06,316.80,59.981,1491005703,"201051344000867","219011344069620",25.09,10.70,0,301.77,343.85,4.0,1.9,0.000,646436.9,646436.9,32823,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005751,1801625.00
03/31/2017 20:15,2,0.193,ALERT,212.61,302.37,59.954,1491005703,"201051344001093","219011344069620",23.42,10.70,0,300.57,343.85,4.6,2.5,0.000,648089.2,648089.2,32679,0,0,0,L,1122011218,0,122.01,121.55,0002,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005752,1801626.00
03/31/2017 20:15,2,0.109,ALERT,212.83,311.99,59.928,1491005703,"201051344000900","219011344069620",24.41,9.70,0,301.47,345.06,2.7,0.7,0.000,667576.9,667576.9,32170,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005754,1801627.00
03/31/2017 20:15,2,0.080,ALERT,213.06,302.07,59.959,1491005703,"201051344000648","219011344069620",31.47,9.70,0,300.87,345.36,2.6,0.6,0.000,657215.1,657215.1,32239,0,0,0,L,1122011218,0,121.10,122.68,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005756,1801628.00
03/31/2017 20:15,2,0.168,ACTIVE,212.83,320.11,59.928,1491005703,"201051344000569","219011344069620",25.33,10.70,0,318.30,344.15,4.3,2.3,0.000,669769.3,669769.3,32151,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005757,1801629.00
03/31/2017 20:15,2,0.162,ALERT,213.06,310.79,59.949,1491005703,"201051344000983","219011344069620",24.67,10.00,0,308.99,344.76,4.1,2.0,0.000,660530.1,660530.1,32346,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005759,1801630.00
03/31/2017 20:15,2,0.152,ALERT,212.83,305.68,59.954,1491005703,"201051344001158","219011344069620",23.76,10.00,0,300.57,344.76,3.7,1.7,0.000,646454.2,646454.2,32699,0,0,0,L,1122011218,0,121.10,122.01,0002,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005761,1801631.00
03/31/2017 20:15,2,0.170,ALERT,213.29,302.98,59.975,1491005703,"201051344000576","219011344069620",22.92,9.70,0,301.77,348.36,4.0,1.9,0.000,660426.7,660426.7,32223,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005762,1801632.00
