ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 20:15,2,0.088,ALERT,211.70,298.77,59.949,1491005703,"274151322000087","219011344069620",22.64,16.70,0,297.26,351.07,2.1,0.1,0.000,858288.4,858288.4,32579,0,0,0,L,1151911521,0,121.78,122.23,0002,13,0,0,0,0,0,0,78,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491005764,1801633.00
03/31/2017 20:30,2,0.000,ALERT,213.06,301.17,59.975,1491006604,"201051344000645","219011344069620",0.00,8.00,0,299.97,339.95,0.0,0.0,0.000,659566.2,659566.2,32262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006606,1801634.00
03/31/2017 20:30,2,0.000,ALERT,211.25,298.47,60.007,1491006604,"274151322000085","219011344069620",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,883920.2,883920.2,32268,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491006607,1801635.00
03/31/2017 20:30,2,0.000,ALERT,213.06,300.87,59.975,1491006604,"201051344000633","219011344069620",0.00,8.50,0,298.17,327.92,0.0,0.0,0.000,646015.2,646015.2,32798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1491006609,1801636.00
03/31/2017 20:30,2,0.000,ALERT,212.38,301.17,59.975,1491006604,"201051344000469","219011344069620",0.00,7.00,0,299.07,338.44,0.0,0.0,0.000,648688.6,648688.6,32758,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491006611,1801637.00
03/31/2017 20:30,2,0.000,ALERT,211.70,300.57,59.975,1491006604,"201051344000646","219011344069620",0.00,8.50,0,298.77,337.84,0.0,0.0,0.000,642408.6,642408.6,32662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1491006613,1801638.00
03/31/2017 20:30,2,0.000,ALERT,211.25,299.37,59.975,1491006604,"274151322000052","219011344069620",0.00,11.30,0,296.06,319.51,0.0,0.0,0.000,915182.6,915182.6,32037,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1491006615,1801639.00
03/31/2017 20:30,2,0.000,ALERT,212.16,300.57,59.928,1491006604,"201051344000585","219011344069620",0.00,9.00,0,298.77,338.44,0.0,0.0,0.000,653110.7,653110.7,32818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1491006616,1801640.00
03/31/2017 20:30,2,0.000,ALERT,212.16,301.17,59.981,1491006604,"201051344001230","219011344069620",0.00,8.00,0,299.37,320.11,0.0,0.0,0.000,646707.1,646707.1,32539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1491006618,1801641.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.47,59.991,1491006604,"201051344000582","219011344069620",0.00,8.00,0,299.67,338.44,0.0,0.0,0.000,636761.5,636761.5,32736,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491006620,1801642.00
03/31/2017 20:30,2,0.000,ALERT,211.70,300.57,59.970,1491006604,"201051344000955","219011344069620",0.00,9.30,0,299.07,338.14,0.0,0.0,0.000,654839.9,654839.9,32624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1491006622,1801643.00
03/31/2017 20:30,2,0.000,ALERT,211.48,298.17,59.986,1491006604,"274151322000094","219011344069620",0.00,11.70,0,296.06,397.35,0.0,0.0,0.000,746797.3,746797.3,33367,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,72,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1491006624,1801644.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.77,59.975,1491006604,"201051344000579","219011344069620",0.00,9.00,0,300.57,338.74,0.0,0.0,0.000,666238.0,666238.0,32591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491006625,1801645.00
03/31/2017 20:30,2,0.000,ALERT,211.93,300.87,60.012,1491006604,"201051344000890","219011344069620",0.00,9.00,0,299.67,338.44,0.0,0.0,0.000,648646.9,648646.9,32743,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006627,1801646.00
03/31/2017 20:30,2,0.000,ALERT,212.16,300.27,59.981,1491006604,"201051344000438","219011344069620",0.00,8.50,0,299.37,336.34,0.0,0.0,0.000,651558.6,651558.6,32716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1491006629,1801647.00
03/31/2017 20:30,2,0.000,ALERT,212.38,299.97,59.986,1491006604,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,619907.6,619907.6,33030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1491006631,1801648.00
03/31/2017 20:30,2,0.000,ALERT,211.48,299.07,60.002,1491006604,"274151322000083","219011344069620",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,906081.2,906081.2,32092,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491006633,1801649.00
03/31/2017 20:30,2,0.000,ALERT,212.16,298.47,59.986,1491006604,"274151322000076","219011344069620",0.00,11.70,0,296.36,338.44,0.0,0.0,0.000,965425.4,965425.4,32202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491006635,1801650.00
03/31/2017 20:30,2,0.000,ALERT,212.38,302.07,59.975,1491006604,"201051344000868","219011344069620",0.00,7.30,0,300.57,338.74,0.0,0.0,0.000,647365.5,647365.5,32790,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491006637,1801651.00
03/31/2017 20:30,2,0.000,ALERT,211.48,299.67,59.981,1491006604,"274151322000095","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,956238.9,956238.9,32322,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1491006639,1801652.00
03/31/2017 20:30,2,0.000,ALERT,212.38,301.17,59.986,1491006604,"201051344000988","219011344069620",0.00,8.00,0,297.57,304.48,0.0,0.0,0.000,594985.2,594985.2,32831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006640,1801653.00
03/31/2017 20:30,2,0.000,ALERT,212.16,299.67,59.933,1491006604,"201051344001025","219011344069620",0.00,8.00,0,298.47,339.04,0.0,0.0,0.000,650741.8,650741.8,32904,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1491006642,1801654.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.77,59.986,1491006604,"201051344000458","219011344069620",0.00,9.30,0,300.27,337.84,0.0,0.0,0.000,659619.5,659619.5,32415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491006644,1801655.00
03/31/2017 20:30,2,0.000,ALERT,213.06,301.17,59.981,1491006604,"201051344000853","219011344069620",0.00,7.70,0,299.97,340.25,0.0,0.0,0.000,659875.7,659875.7,32259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1491006646,1801656.00
03/31/2017 20:30,2,0.000,ALERT,212.61,300.87,60.023,1491006604,"201051344000685","219011344069620",0.00,8.00,0,299.07,331.53,0.0,0.0,0.000,651732.6,651732.6,32602,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1491006648,1801657.00
03/31/2017 20:30,2,0.000,ALERT,212.38,300.57,60.028,1491006604,"201051344000917","219011344069620",0.00,9.00,0,297.87,315.30,0.0,0.0,0.000,648406.9,648406.9,32586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1491006649,1801658.00
03/31/2017 20:30,2,0.000,ALERT,212.61,300.87,59.981,1491006604,"201051344001145","219011344069620",0.00,7.70,0,299.37,325.82,0.0,0.0,0.000,656223.8,656223.8,32434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1491006651,1801659.00
03/31/2017 20:30,2,0.000,ALERT,212.38,299.97,59.991,1491006604,"201051344000651","219011344069620",0.00,7.30,0,298.47,332.73,0.0,0.0,0.000,644889.6,644889.6,32794,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1491006653,1801660.00
03/31/2017 20:30,2,0.000,ALERT,211.25,298.17,59.986,1491006604,"274151322000088","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,868096.6,868096.6,32310,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491006655,1801661.00
03/31/2017 20:30,2,0.000,ALERT,212.16,297.57,59.986,1491006604,"274151322000068","219011344069620",0.00,12.30,0,295.76,402.77,0.0,0.0,0.000,747355.7,747355.7,33291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,70,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1491006657,1801662.00
03/31/2017 20:30,2,0.000,ALERT,211.93,300.57,59.996,1491006604,"201051344001135","219011344069620",0.00,8.50,0,299.37,337.84,0.0,0.0,0.000,640724.0,640724.0,32808,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006658,1801663.00
03/31/2017 20:30,2,0.000,ALERT,212.61,302.37,59.986,1491006604,"201051344000594","219011344069620",0.00,9.30,0,299.67,337.84,0.0,0.0,0.000,661354.1,661354.1,32662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1491006660,1801664.00
03/31/2017 20:30,2,0.000,ALERT,212.38,300.57,59.986,1491006604,"201051344001203","219011344069620",0.00,8.50,0,299.07,321.91,0.0,0.0,0.000,649212.1,649212.1,32864,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006662,1801665.00
03/31/2017 20:30,2,0.000,ALERT,211.25,299.07,59.986,1491006604,"274151322000054","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,886466.0,886466.0,32208,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491006664,1801666.00
03/31/2017 20:30,2,0.000,ALERT,212.83,300.87,60.007,1491006604,"201051344000867","219011344069620",0.00,8.50,0,299.67,317.40,0.0,0.0,0.000,646437.0,646437.0,32825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491006665,1801667.00
03/31/2017 20:30,2,0.000,ALERT,212.16,300.87,59.991,1491006604,"201051344001093","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,648089.4,648089.4,32681,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1491006667,1801668.00
03/31/2017 20:30,2,0.000,ALERT,212.38,301.47,59.986,1491006604,"201051344000900","219011344069620",0.00,7.30,0,299.67,312.29,0.0,0.0,0.000,667576.9,667576.9,32172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1491006669,1801669.00
03/31/2017 20:30,2,0.000,ALERT,212.83,300.57,59.991,1491006604,"201051344000648","219011344069620",0.00,7.30,0,299.37,329.73,0.0,0.0,0.000,657215.3,657215.3,32241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1491006671,1801670.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.77,59.981,1491006604,"201051344000569","219011344069620",0.00,8.00,0,300.57,335.74,0.0,0.0,0.000,669769.4,669769.4,32152,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1491006673,1801671.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.47,60.023,1491006604,"201051344000983","219011344069620",0.00,8.00,0,300.27,326.42,0.0,0.0,0.000,660530.2,660530.2,32348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1491006675,1801672.00
03/31/2017 20:30,2,0.000,ALERT,212.61,301.17,60.002,1491006604,"201051344001158","219011344069620",0.00,7.70,0,299.07,310.19,0.0,0.0,0.000,646454.3,646454.3,32701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491006676,1801673.00
03/31/2017 20:30,2,0.000,ALERT,213.06,301.77,59.986,1491006604,"201051344000576","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,660426.8,660426.8,32225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1491006678,1801674.00
03/31/2017 20:30,2,0.000,ALERT,211.70,298.17,59.981,1491006604,"274151322000087","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,858288.4,858288.4,32581,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491006680,1801675.00
03/31/2017 20:45,2,0.000,ALERT,212.16,299.67,60.023,1491007504,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,659566.2,659566.2,32264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007506,1801676.00
03/31/2017 20:45,2,0.000,ALERT,210.80,296.96,59.991,1491007504,"274151322000085","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,883920.2,883920.2,32270,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007508,1801677.00
03/31/2017 20:45,2,0.000,ALERT,212.16,299.37,59.991,1491007504,"201051344000633","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,646015.2,646015.2,32800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007509,1801678.00
03/31/2017 20:45,2,0.000,ALERT,211.70,299.37,59.981,1491007504,"201051344000469","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,648688.6,648688.6,32760,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007511,1801679.00
03/31/2017 20:45,2,0.000,ALERT,210.35,298.47,59.981,1491007504,"201051344000646","219011344069620",0.00,7.00,0,297.26,305.38,0.0,0.0,0.000,642408.6,642408.6,32664,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007513,1801680.00
03/31/2017 20:45,2,0.000,ALERT,210.12,296.96,59.981,1491007504,"274151322000052","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,915182.6,915182.6,32039,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007515,1801681.00
03/31/2017 20:45,2,0.000,ALERT,210.80,298.77,59.986,1491007504,"201051344000585","219011344069620",0.00,7.30,0,296.96,305.38,0.0,0.0,0.000,653110.7,653110.7,32820,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007517,1801682.00
03/31/2017 20:45,2,0.000,ALERT,210.57,298.77,59.975,1491007504,"201051344001230","219011344069620",0.00,6.70,0,298.17,306.28,0.0,0.0,0.000,646707.1,646707.1,32541,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007518,1801683.00
03/31/2017 20:45,2,0.000,ALERT,211.03,299.07,59.949,1491007504,"201051344000582","219011344069620",0.00,6.70,0,298.47,305.98,0.0,0.0,0.000,636761.5,636761.5,32738,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007520,1801684.00
03/31/2017 20:45,2,0.000,ALERT,210.35,298.47,59.970,1491007504,"201051344000955","219011344069620",0.00,7.70,0,297.57,305.38,0.0,0.0,0.000,654839.9,654839.9,32626,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007522,1801685.00
03/31/2017 20:45,2,0.000,ALERT,210.80,296.66,59.965,1491007504,"274151322000094","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,746797.3,746797.3,33369,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007524,1801686.00
03/31/2017 20:45,2,0.000,ALERT,211.70,300.27,59.975,1491007504,"201051344000579","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,666238.0,666238.0,32593,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007526,1801687.00
03/31/2017 20:45,2,0.000,ALERT,210.35,298.77,59.970,1491007504,"201051344000890","219011344069620",0.00,7.30,0,298.17,305.98,0.0,0.0,0.000,648646.9,648646.9,32745,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007527,1801688.00
03/31/2017 20:45,2,0.000,ALERT,210.57,298.47,59.938,1491007504,"201051344000438","219011344069620",0.00,7.00,0,297.87,305.38,0.0,0.0,0.000,651558.6,651558.6,32718,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007529,1801689.00
03/31/2017 20:45,2,0.000,ALERT,211.03,298.17,59.975,1491007504,"201051344000417","219011344069620",0.00,7.30,0,297.26,305.08,0.0,0.0,0.000,619907.6,619907.6,33032,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007531,1801690.00
03/31/2017 20:45,2,0.000,ALERT,211.03,297.26,59.959,1491007504,"274151322000083","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,906081.2,906081.2,32094,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007533,1801691.00
03/31/2017 20:45,2,0.000,ALERT,211.48,296.96,59.975,1491007504,"274151322000076","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,965425.4,965425.4,32204,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007535,1801692.00
03/31/2017 20:45,2,0.000,ALERT,211.70,300.27,60.002,1491007504,"201051344000868","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,647365.5,647365.5,32792,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007537,1801693.00
03/31/2017 20:45,2,0.000,ALERT,211.03,298.17,59.959,1491007504,"274151322000095","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,956238.9,956238.9,32324,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007539,1801694.00
03/31/2017 20:45,2,0.000,ALERT,211.70,299.07,59.954,1491007504,"201051344000988","219011344069620",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,594985.2,594985.2,32833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007540,1801695.00
03/31/2017 20:45,2,0.000,ALERT,211.48,299.37,59.959,1491007504,"201051344001025","219011344069620",0.00,6.70,0,296.96,305.08,0.0,0.0,0.000,650741.8,650741.8,32906,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007542,1801696.00
03/31/2017 20:45,2,0.000,ALERT,211.93,299.67,59.970,1491007504,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,659619.5,659619.5,32417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007544,1801697.00
03/31/2017 20:45,2,0.000,ALERT,212.38,299.37,59.970,1491007504,"201051344000853","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,659875.7,659875.7,32261,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007546,1801698.00
03/31/2017 20:45,2,0.000,ALERT,211.93,299.97,59.970,1491007504,"201051344000685","219011344069620",0.00,7.00,0,297.57,305.98,0.0,0.0,0.000,651732.6,651732.6,32604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007548,1801699.00
03/31/2017 20:45,2,0.000,ALERT,211.70,299.37,59.975,1491007504,"201051344000917","219011344069620",0.00,7.70,0,296.36,304.78,0.0,0.0,0.000,648406.9,648406.9,32588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007549,1801700.00
03/31/2017 20:45,2,0.000,ALERT,211.70,300.27,59.944,1491007504,"201051344001145","219011344069620",0.00,6.30,0,297.87,305.98,0.0,0.0,0.000,656223.8,656223.8,32436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007551,1801701.00
03/31/2017 20:45,2,0.000,ALERT,211.48,299.07,59.970,1491007504,"201051344000651","219011344069620",0.00,6.00,0,296.96,304.18,0.0,0.0,0.000,644889.6,644889.6,32796,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007553,1801702.00
03/31/2017 20:45,2,0.000,ALERT,210.80,297.57,59.954,1491007504,"274151322000088","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,868096.6,868096.6,32312,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007555,1801703.00
03/31/2017 20:45,2,0.000,ALERT,211.48,296.66,59.959,1491007504,"274151322000068","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,747355.7,747355.7,33293,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007557,1801704.00
03/31/2017 20:45,2,0.000,ALERT,211.03,299.67,59.965,1491007504,"201051344001135","219011344069620",0.00,7.00,0,297.87,305.08,0.0,0.0,0.000,640724.0,640724.0,32810,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007559,1801705.00
03/31/2017 20:45,2,0.000,ALERT,211.48,300.27,59.975,1491007504,"201051344000594","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,661354.1,661354.1,32664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007560,1801706.00
03/31/2017 20:45,2,0.000,ALERT,211.48,299.67,59.959,1491007504,"201051344001203","219011344069620",0.00,7.00,0,297.57,306.28,0.0,0.0,0.000,649212.1,649212.1,32866,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007562,1801707.00
03/31/2017 20:45,2,0.000,ALERT,210.57,298.17,59.991,1491007504,"274151322000054","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,886466.0,886466.0,32210,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007564,1801708.00
03/31/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1491007504,"201051344000867","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,646437.0,646437.0,32827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007566,1801709.00
03/31/2017 20:45,2,0.000,ALERT,211.48,299.67,59.970,1491007504,"201051344001093","219011344069620",0.00,7.30,0,297.57,305.08,0.0,0.0,0.000,648089.4,648089.4,32683,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007567,1801710.00
03/31/2017 20:45,2,0.000,ALERT,211.70,299.37,59.928,1491007504,"201051344000900","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,667576.9,667576.9,32174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007569,1801711.00
03/31/2017 20:45,2,0.000,ALERT,211.93,299.07,59.938,1491007504,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,657215.3,657215.3,32243,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007571,1801712.00
03/31/2017 20:45,2,0.000,ALERT,211.93,300.27,59.928,1491007504,"201051344000569","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,669769.4,669769.4,32154,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007573,1801713.00
03/31/2017 20:45,2,0.000,ALERT,211.93,299.97,59.970,1491007504,"201051344000983","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,660530.2,660530.2,32350,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007575,1801714.00
03/31/2017 20:45,2,0.000,ALERT,211.93,299.67,59.981,1491007504,"201051344001158","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,646454.3,646454.3,32703,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007576,1801715.00
03/31/2017 20:45,2,0.000,ALERT,212.38,300.57,59.970,1491007504,"201051344000576","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,660426.8,660426.8,32227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491007578,1801716.00
03/31/2017 20:45,2,0.000,ALERT,211.03,296.66,59.954,1491007504,"274151322000087","219011344069620",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,858288.4,858288.4,32583,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491007580,1801717.00
03/31/2017 21:00,2,0.000,ALERT,212.38,300.27,59.996,1491008403,"201051344000645","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,659566.2,659566.2,32266,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008405,1801718.00
03/31/2017 21:00,2,0.000,ALERT,211.25,298.17,59.991,1491008403,"274151322000085","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,883920.2,883920.2,32272,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008407,1801719.00
03/31/2017 21:00,2,0.000,ALERT,212.61,300.27,59.996,1491008403,"201051344000633","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,646015.2,646015.2,32802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008409,1801720.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.27,59.996,1491008403,"201051344000469","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,648688.6,648688.6,32762,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008411,1801721.00
03/31/2017 21:00,2,0.000,ALERT,211.48,299.97,60.002,1491008403,"201051344000646","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,642408.6,642408.6,32666,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008413,1801722.00
03/31/2017 21:00,2,0.000,ALERT,210.80,297.57,59.986,1491008403,"274151322000052","219011344069620",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,915182.6,915182.6,32041,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008414,1801723.00
03/31/2017 21:00,2,0.000,ALERT,211.70,299.97,59.996,1491008403,"201051344000585","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,653110.7,653110.7,32822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008416,1801724.00
03/31/2017 21:00,2,0.000,ALERT,211.70,300.27,60.034,1491008403,"201051344001230","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,646707.1,646707.1,32543,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008418,1801725.00
03/31/2017 21:00,2,0.000,ALERT,212.16,300.57,59.986,1491008403,"201051344000582","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,636761.5,636761.5,32740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008420,1801726.00
03/31/2017 21:00,2,0.000,ALERT,211.25,299.67,59.996,1491008403,"201051344000955","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,654839.9,654839.9,32628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008422,1801727.00
03/31/2017 21:00,2,0.000,ALERT,211.25,297.57,59.986,1491008403,"274151322000094","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,746797.3,746797.3,33371,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008423,1801728.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.57,59.986,1491008403,"201051344000579","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,666238.0,666238.0,32595,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008425,1801729.00
03/31/2017 21:00,2,0.000,ALERT,211.70,299.97,60.039,1491008403,"201051344000890","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,648646.9,648646.9,32747,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008427,1801730.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.97,59.996,1491008403,"201051344000438","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,651558.6,651558.6,32720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008429,1801731.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.37,59.991,1491008403,"201051344000417","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,619907.6,619907.6,33034,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008431,1801732.00
03/31/2017 21:00,2,0.000,ALERT,211.25,298.47,59.996,1491008403,"274151322000083","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,906081.2,906081.2,32096,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008432,1801733.00
03/31/2017 21:00,2,0.000,ALERT,211.93,298.77,60.012,1491008403,"274151322000076","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,965425.4,965425.4,32206,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008434,1801734.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.87,59.996,1491008403,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,647365.5,647365.5,32794,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008436,1801735.00
03/31/2017 21:00,2,0.000,ALERT,211.25,299.07,59.996,1491008403,"274151322000095","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,956238.9,956238.9,32326,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008438,1801736.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.57,59.996,1491008403,"201051344000988","219011344069620",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,594985.2,594985.2,32835,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008440,1801737.00
03/31/2017 21:00,2,0.000,ALERT,211.48,298.77,59.996,1491008403,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,650741.8,650741.8,32908,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008441,1801738.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.27,60.002,1491008403,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,659619.5,659619.5,32419,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008443,1801739.00
03/31/2017 21:00,2,0.000,ALERT,212.38,300.27,59.996,1491008403,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,659875.7,659875.7,32263,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008445,1801740.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.97,60.012,1491008403,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,651732.6,651732.6,32606,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008447,1801741.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.67,59.996,1491008403,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,648406.9,648406.9,32590,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008449,1801742.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.27,59.981,1491008403,"201051344001145","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,656223.8,656223.8,32438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008451,1801743.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.37,59.996,1491008403,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,644889.6,644889.6,32798,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008452,1801744.00
03/31/2017 21:00,2,0.000,ALERT,210.57,297.87,59.991,1491008403,"274151322000088","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,868096.6,868096.6,32314,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008454,1801745.00
03/31/2017 21:00,2,0.000,ALERT,211.70,297.26,59.981,1491008403,"274151322000068","219011344069620",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,747355.7,747355.7,33295,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008456,1801746.00
03/31/2017 21:00,2,0.000,ALERT,211.48,299.97,59.970,1491008403,"201051344001135","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,640724.0,640724.0,32812,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008458,1801747.00
03/31/2017 21:00,2,0.000,ALERT,211.70,301.17,59.986,1491008403,"201051344000594","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,661354.1,661354.1,32666,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008460,1801748.00
03/31/2017 21:00,2,0.000,ALERT,211.93,299.67,59.991,1491008403,"201051344001203","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,649212.1,649212.1,32868,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008461,1801749.00
03/31/2017 21:00,2,0.000,ALERT,211.03,298.77,59.975,1491008403,"274151322000054","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,886466.0,886466.0,32212,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008463,1801750.00
03/31/2017 21:00,2,0.000,ALERT,212.16,299.97,59.986,1491008403,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,646437.0,646437.0,32829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008465,1801751.00
03/31/2017 21:00,2,0.000,ALERT,211.70,299.97,59.970,1491008403,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,648089.4,648089.4,32685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008467,1801752.00
03/31/2017 21:00,2,0.000,ALERT,211.70,300.27,59.996,1491008403,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,667576.9,667576.9,32176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008469,1801753.00
03/31/2017 21:00,2,0.000,ALERT,212.16,299.67,59.986,1491008403,"201051344000648","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,657215.3,657215.3,32245,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008470,1801754.00
03/31/2017 21:00,2,0.000,ALERT,212.16,300.87,59.996,1491008403,"201051344000569","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,669769.4,669769.4,32156,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008472,1801755.00
03/31/2017 21:00,2,0.000,ALERT,211.93,300.57,59.986,1491008403,"201051344000983","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,660530.2,660530.2,32352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008474,1801756.00
03/31/2017 21:00,2,0.000,ALERT,212.16,299.97,59.991,1491008403,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,646454.3,646454.3,32705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008476,1801757.00
03/31/2017 21:00,2,0.000,ALERT,212.38,300.87,59.991,1491008403,"201051344000576","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,660426.8,660426.8,32229,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491008478,1801758.00
03/31/2017 21:00,2,0.000,ALERT,211.25,297.57,59.991,1491008403,"274151322000087","219011344069620",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,858288.4,858288.4,32585,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491008480,1801759.00
03/31/2017 21:15,2,0.000,ALERT,212.16,299.37,59.954,1491009304,"201051344000645","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,659566.2,659566.2,32268,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009306,1801760.00
03/31/2017 21:15,2,0.000,ALERT,211.25,297.57,59.959,1491009304,"274151322000085","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,883920.2,883920.2,32274,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009307,1801761.00
03/31/2017 21:15,2,0.000,ALERT,212.16,299.37,59.996,1491009304,"201051344000633","219011344069620",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,646015.2,646015.2,32804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009309,1801762.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.97,59.933,1491009304,"201051344000469","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,648688.6,648688.6,32764,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009311,1801763.00
03/31/2017 21:15,2,0.000,ALERT,211.48,299.67,59.954,1491009304,"201051344000646","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,642408.6,642408.6,32668,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009313,1801764.00
03/31/2017 21:15,2,0.000,ALERT,210.80,297.87,59.959,1491009304,"274151322000052","219011344069620",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,915182.6,915182.6,32043,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009315,1801765.00
03/31/2017 21:15,2,0.000,ALERT,211.70,300.27,59.954,1491009304,"201051344000585","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,653110.7,653110.7,32824,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009316,1801766.00
03/31/2017 21:15,2,0.000,ALERT,211.70,300.27,59.959,1491009304,"201051344001230","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,646707.1,646707.1,32545,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009318,1801767.00
03/31/2017 21:15,2,0.000,ALERT,212.16,300.57,59.959,1491009304,"201051344000582","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,636761.5,636761.5,32742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009320,1801768.00
03/31/2017 21:15,2,0.000,ALERT,211.25,299.67,59.949,1491009304,"201051344000955","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,654839.9,654839.9,32630,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009322,1801769.00
03/31/2017 21:15,2,0.000,ALERT,211.25,297.57,59.959,1491009304,"274151322000094","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,746797.3,746797.3,33373,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009323,1801770.00
03/31/2017 21:15,2,0.000,ALERT,211.93,300.27,59.959,1491009304,"201051344000579","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,666238.0,666238.0,32597,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009325,1801771.00
03/31/2017 21:15,2,0.000,ALERT,211.48,300.27,59.907,1491009304,"201051344000890","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,648646.9,648646.9,32749,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009327,1801772.00
03/31/2017 21:15,2,0.000,ALERT,211.93,300.27,59.959,1491009304,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,651558.6,651558.6,32722,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009329,1801773.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.37,59.938,1491009304,"201051344000417","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,619907.6,619907.6,33036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009331,1801774.00
03/31/2017 21:15,2,0.000,ALERT,211.25,298.47,59.965,1491009304,"274151322000083","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,906081.2,906081.2,32098,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009333,1801775.00
03/31/2017 21:15,2,0.000,ALERT,211.70,297.26,59.959,1491009304,"274151322000076","219011344069620",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,965425.4,965425.4,32208,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009335,1801776.00
