ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 21:15,2,0.000,ALERT,211.70,300.57,59.970,1491009304,"201051344000868","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,647365.5,647365.5,32796,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009336,1801777.00
03/31/2017 21:15,2,0.000,ALERT,211.03,298.77,59.928,1491009304,"274151322000095","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,956238.9,956238.9,32328,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009338,1801778.00
03/31/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1491009304,"201051344000988","219011344069620",0.00,5.00,0,294.26,301.77,0.0,0.0,0.000,594985.2,594985.2,32837,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009340,1801779.00
03/31/2017 21:15,2,0.000,ALERT,211.25,299.07,59.975,1491009304,"201051344001025","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,650741.8,650741.8,32910,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009342,1801780.00
03/31/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1491009304,"201051344000458","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,659619.5,659619.5,32421,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009344,1801781.00
03/31/2017 21:15,2,0.000,ALERT,212.38,299.67,59.928,1491009304,"201051344000853","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,659875.7,659875.7,32265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009345,1801782.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.97,59.959,1491009304,"201051344000685","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,651732.6,651732.6,32608,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009347,1801783.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.67,59.975,1491009304,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,648406.9,648406.9,32592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009349,1801784.00
03/31/2017 21:15,2,0.000,ALERT,211.93,300.27,60.023,1491009304,"201051344001145","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,656223.8,656223.8,32440,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009351,1801785.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.37,60.007,1491009304,"201051344000651","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,644889.6,644889.6,32800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009353,1801786.00
03/31/2017 21:15,2,0.000,ALERT,210.80,297.57,59.975,1491009304,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,868096.6,868096.6,32316,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009354,1801787.00
03/31/2017 21:15,2,0.000,ALERT,211.70,296.96,59.970,1491009304,"274151322000068","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,747355.7,747355.7,33297,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009356,1801788.00
03/31/2017 21:15,2,0.000,ALERT,211.25,299.97,59.981,1491009304,"201051344001135","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,640724.0,640724.0,32814,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009358,1801789.00
03/31/2017 21:15,2,0.000,ALERT,211.70,300.57,59.981,1491009304,"201051344000594","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,661354.1,661354.1,32668,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009360,1801790.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.97,59.975,1491009304,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,649212.1,649212.1,32870,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009362,1801791.00
03/31/2017 21:15,2,0.000,ALERT,210.80,298.17,59.965,1491009304,"274151322000054","219011344069620",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,886466.0,886466.0,32214,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009363,1801792.00
03/31/2017 21:15,2,0.000,ALERT,212.16,299.37,59.981,1491009304,"201051344000867","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,646437.0,646437.0,32831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009365,1801793.00
03/31/2017 21:15,2,0.000,ALERT,211.70,299.97,59.991,1491009304,"201051344001093","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,648089.4,648089.4,32687,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009367,1801794.00
03/31/2017 21:15,2,0.000,ALERT,211.70,299.97,59.991,1491009304,"201051344000900","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,667576.9,667576.9,32178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009369,1801795.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.07,59.991,1491009304,"201051344000648","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,657215.3,657215.3,32247,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009370,1801796.00
03/31/2017 21:15,2,0.000,ALERT,211.93,300.27,60.012,1491009304,"201051344000569","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,669769.4,669769.4,32158,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491009372,1801797.00
03/31/2017 21:15,2,0.000,ALERT,211.93,300.27,59.986,1491009304,"201051344000983","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,660530.2,660530.2,32354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009374,1801798.00
03/31/2017 21:15,2,0.000,ALERT,211.93,299.67,59.986,1491009304,"201051344001158","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,646454.3,646454.3,32707,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009376,1801799.00
03/31/2017 21:15,2,0.000,ALERT,212.38,300.27,59.991,1491009304,"201051344000576","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,660426.8,660426.8,32231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009378,1801800.00
03/31/2017 21:15,2,0.000,ALERT,211.25,296.66,59.991,1491009304,"274151322000087","219011344069620",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,858288.4,858288.4,32587,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491009379,1801801.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,60.012,1491010203,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,659566.2,659566.2,32270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010205,1801802.00
03/31/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1491010203,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,883920.2,883920.2,32276,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010207,1801803.00
03/31/2017 21:30,2,0.000,ALERT,212.61,300.27,59.954,1491010203,"201051344000633","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,646015.2,646015.2,32806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010209,1801804.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.27,59.981,1491010203,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,648688.6,648688.6,32766,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010211,1801805.00
03/31/2017 21:30,2,0.000,ALERT,211.93,300.27,59.981,1491010203,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,642408.6,642408.6,32670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010213,1801806.00
03/31/2017 21:30,2,0.000,ALERT,211.03,298.47,59.975,1491010203,"274151322000052","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,915182.6,915182.6,32045,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010215,1801807.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.57,59.949,1491010203,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,653110.7,653110.7,32826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010216,1801808.00
03/31/2017 21:30,2,0.000,ALERT,211.93,300.87,59.996,1491010203,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,646707.1,646707.1,32547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010218,1801809.00
03/31/2017 21:30,2,0.000,ALERT,212.61,301.47,59.944,1491010203,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,636761.5,636761.5,32744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010220,1801810.00
03/31/2017 21:30,2,0.000,ALERT,211.70,300.57,59.975,1491010203,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,654839.9,654839.9,32632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010222,1801811.00
03/31/2017 21:30,2,0.000,ALERT,211.25,297.57,59.954,1491010203,"274151322000094","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,746797.3,746797.3,33375,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010223,1801812.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.87,59.965,1491010203,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,666238.0,666238.0,32599,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010225,1801813.00
03/31/2017 21:30,2,0.000,ALERT,211.93,300.87,60.007,1491010203,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,648646.9,648646.9,32751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010227,1801814.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.27,59.965,1491010203,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,651558.6,651558.6,32724,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010229,1801815.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.928,1491010203,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,619907.6,619907.6,33038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010231,1801816.00
03/31/2017 21:30,2,0.000,ALERT,211.48,299.07,59.959,1491010203,"274151322000083","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,906081.2,906081.2,32100,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010232,1801817.00
03/31/2017 21:30,2,0.000,ALERT,211.93,298.47,59.954,1491010203,"274151322000076","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,965425.4,965425.4,32210,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010234,1801818.00
03/31/2017 21:30,2,0.000,ALERT,212.16,301.47,59.970,1491010203,"201051344000868","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,647365.5,647365.5,32798,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010236,1801819.00
03/31/2017 21:30,2,0.000,ALERT,211.25,299.37,59.981,1491010203,"274151322000095","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,956238.9,956238.9,32330,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010238,1801820.00
03/31/2017 21:30,2,0.000,ALERT,211.93,300.57,59.970,1491010203,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,594985.2,594985.2,32839,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010240,1801821.00
03/31/2017 21:30,2,0.000,ALERT,212.16,299.67,60.002,1491010203,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,650741.8,650741.8,32912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010241,1801822.00
03/31/2017 21:30,2,0.000,ALERT,211.93,299.97,60.002,1491010203,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,659619.5,659619.5,32423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010243,1801823.00
03/31/2017 21:30,2,0.000,ALERT,212.61,300.27,59.970,1491010203,"201051344000853","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,659875.7,659875.7,32267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010245,1801824.00
03/31/2017 21:30,2,0.000,ALERT,212.61,300.57,59.986,1491010203,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,651732.6,651732.6,32610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010247,1801825.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.959,1491010203,"201051344000917","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,648406.9,648406.9,32594,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010249,1801826.00
03/31/2017 21:30,2,0.000,ALERT,212.61,300.57,59.996,1491010203,"201051344001145","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,656223.8,656223.8,32442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010251,1801827.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.67,59.996,1491010203,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,644889.6,644889.6,32802,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010253,1801828.00
03/31/2017 21:30,2,0.000,ALERT,211.03,298.77,59.912,1491010203,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,868096.6,868096.6,32318,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010254,1801829.00
03/31/2017 21:30,2,0.000,ALERT,212.16,297.87,59.954,1491010203,"274151322000068","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,747355.7,747355.7,33299,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010256,1801830.00
03/31/2017 21:30,2,0.000,ALERT,211.70,300.27,59.959,1491010203,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,640724.0,640724.0,32816,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010258,1801831.00
03/31/2017 21:30,2,0.000,ALERT,211.70,300.87,59.970,1491010203,"201051344000594","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,661354.1,661354.1,32670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010260,1801832.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.959,1491010203,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,649212.1,649212.1,32872,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010262,1801833.00
03/31/2017 21:30,2,0.000,ALERT,211.03,298.17,59.917,1491010203,"274151322000054","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,886466.0,886466.0,32216,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010263,1801834.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.986,1491010203,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,646437.0,646437.0,32833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010265,1801835.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.27,59.922,1491010203,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,648089.4,648089.4,32689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010267,1801836.00
03/31/2017 21:30,2,0.000,ALERT,211.93,300.57,59.981,1491010203,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,667576.9,667576.9,32180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010269,1801837.00
03/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.912,1491010203,"201051344000648","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,657215.3,657215.3,32249,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010270,1801838.00
03/31/2017 21:30,2,0.000,ALERT,212.16,301.17,59.975,1491010203,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,669769.4,669769.4,32160,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010272,1801839.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.57,59.965,1491010203,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,660530.2,660530.2,32356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491010274,1801840.00
03/31/2017 21:30,2,0.000,ALERT,212.16,300.57,59.944,1491010203,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,646454.3,646454.3,32709,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010276,1801841.00
03/31/2017 21:30,2,0.000,ALERT,212.61,300.87,59.965,1491010203,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,660426.8,660426.8,32233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010278,1801842.00
03/31/2017 21:30,2,0.000,ALERT,211.48,297.57,59.959,1491010203,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,858288.4,858288.4,32589,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491010279,1801843.00
03/31/2017 21:45,2,0.000,ALERT,212.61,300.57,59.996,1491011103,"201051344000645","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,659566.2,659566.2,32272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011105,1801844.00
03/31/2017 21:45,2,0.000,ALERT,211.70,297.87,59.991,1491011103,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,883920.2,883920.2,32278,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011107,1801845.00
03/31/2017 21:45,2,0.000,ALERT,213.06,300.57,59.991,1491011103,"201051344000633","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,646015.2,646015.2,32808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011109,1801846.00
03/31/2017 21:45,2,0.000,ALERT,212.38,300.87,60.028,1491011103,"201051344000469","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,648688.6,648688.6,32768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011111,1801847.00
03/31/2017 21:45,2,0.000,ALERT,211.70,299.67,59.991,1491011103,"201051344000646","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,642408.6,642408.6,32672,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011112,1801848.00
03/31/2017 21:45,2,0.000,ALERT,211.25,298.47,60.012,1491011103,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,915182.6,915182.6,32047,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011114,1801849.00
03/31/2017 21:45,2,0.000,ALERT,211.93,299.67,60.039,1491011103,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,653110.7,653110.7,32828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011116,1801850.00
03/31/2017 21:45,2,0.000,ALERT,211.70,299.97,59.986,1491011103,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,646707.1,646707.1,32549,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011118,1801851.00
03/31/2017 21:45,2,0.000,ALERT,212.38,300.57,59.991,1491011103,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,636761.5,636761.5,32746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011120,1801852.00
03/31/2017 21:45,2,0.000,ALERT,211.70,299.67,59.986,1491011103,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,654839.9,654839.9,32634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011122,1801853.00
03/31/2017 21:45,2,0.000,ALERT,211.48,297.26,59.991,1491011103,"274151322000094","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,746797.3,746797.3,33377,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011124,1801854.00
03/31/2017 21:45,2,0.000,ALERT,212.16,301.17,59.959,1491011103,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,666238.0,666238.0,32601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011125,1801855.00
03/31/2017 21:45,2,0.000,ALERT,211.70,300.27,59.991,1491011103,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,648646.9,648646.9,32753,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011127,1801856.00
03/31/2017 21:45,2,0.000,ALERT,211.93,299.67,59.996,1491011103,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,651558.6,651558.6,32726,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011129,1801857.00
03/31/2017 21:45,2,0.000,ALERT,212.16,299.07,60.034,1491011103,"201051344000417","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,619907.6,619907.6,33040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011131,1801858.00
03/31/2017 21:45,2,0.000,ALERT,211.25,297.87,59.949,1491011103,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,906081.2,906081.2,32102,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011132,1801859.00
03/31/2017 21:45,2,0.000,ALERT,211.93,298.17,59.986,1491011103,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,965425.4,965425.4,32212,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011134,1801860.00
03/31/2017 21:45,2,0.000,ALERT,212.16,301.47,60.039,1491011103,"201051344000868","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,647365.5,647365.5,32800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011136,1801861.00
03/31/2017 21:45,2,0.000,ALERT,211.48,298.77,59.981,1491011103,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,956238.9,956238.9,32332,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011138,1801862.00
03/31/2017 21:45,2,0.000,ALERT,212.16,300.57,59.991,1491011103,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,594985.2,594985.2,32841,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011140,1801863.00
03/31/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1491011103,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,650741.8,650741.8,32914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011142,1801864.00
03/31/2017 21:45,2,0.000,ALERT,212.16,300.87,60.007,1491011103,"201051344000458","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,659619.5,659619.5,32425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011143,1801865.00
03/31/2017 21:45,2,0.000,ALERT,212.83,300.87,60.034,1491011103,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,659875.7,659875.7,32269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011145,1801866.00
03/31/2017 21:45,2,0.000,ALERT,212.38,299.67,60.028,1491011103,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,651732.6,651732.6,32612,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011147,1801867.00
03/31/2017 21:45,2,0.000,ALERT,212.16,299.07,59.991,1491011103,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,648406.9,648406.9,32596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011149,1801868.00
03/31/2017 21:45,2,0.000,ALERT,212.38,299.97,60.002,1491011103,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,656223.8,656223.8,32444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011151,1801869.00
03/31/2017 21:45,2,0.000,ALERT,212.16,299.07,60.034,1491011103,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,644889.6,644889.6,32804,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011152,1801870.00
03/31/2017 21:45,2,0.000,ALERT,211.03,298.17,60.012,1491011103,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,868096.6,868096.6,32320,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011154,1801871.00
03/31/2017 21:45,2,0.000,ALERT,212.16,297.26,59.991,1491011103,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,747355.7,747355.7,33301,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011156,1801872.00
03/31/2017 21:45,2,0.000,ALERT,211.70,299.97,60.028,1491011103,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,640724.0,640724.0,32818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011158,1801873.00
03/31/2017 21:45,2,0.000,ALERT,211.93,301.17,59.991,1491011103,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,661354.1,661354.1,32672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011160,1801874.00
03/31/2017 21:45,2,0.000,ALERT,212.16,299.97,59.959,1491011103,"201051344001203","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,649212.1,649212.1,32874,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011161,1801875.00
03/31/2017 21:45,2,0.000,ALERT,211.03,298.17,59.986,1491011103,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,886466.0,886466.0,32218,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011163,1801876.00
03/31/2017 21:45,2,0.000,ALERT,212.38,299.97,60.002,1491011103,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,646437.0,646437.0,32835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011165,1801877.00
03/31/2017 21:45,2,0.000,ALERT,212.16,299.97,60.002,1491011103,"201051344001093","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,648089.4,648089.4,32691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011167,1801878.00
03/31/2017 21:45,2,0.000,ALERT,212.16,300.57,59.959,1491011103,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,667576.9,667576.9,32182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011168,1801879.00
03/31/2017 21:45,2,0.000,ALERT,212.38,299.67,59.991,1491011103,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,657215.3,657215.3,32251,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011170,1801880.00
03/31/2017 21:45,2,0.000,ALERT,212.38,301.17,60.007,1491011103,"201051344000569","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,669769.4,669769.4,32162,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011172,1801881.00
03/31/2017 21:45,2,0.000,ALERT,212.38,300.87,59.975,1491011103,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,660530.2,660530.2,32358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491011174,1801882.00
03/31/2017 21:45,2,0.000,ALERT,212.38,300.57,60.002,1491011103,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,646454.3,646454.3,32711,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011176,1801883.00
03/31/2017 21:45,2,0.000,ALERT,212.83,301.47,60.002,1491011103,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,660426.8,660426.8,32235,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011178,1801884.00
03/31/2017 21:45,2,0.000,ALERT,211.70,297.87,60.007,1491011103,"274151322000087","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,858288.4,858288.4,32591,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491011180,1801885.00
03/31/2017 22:00,2,0.000,ALERT,212.83,300.57,59.986,1491012003,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,659566.2,659566.2,32274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012005,1801886.00
03/31/2017 22:00,2,0.000,ALERT,211.70,298.17,60.028,1491012003,"274151322000085","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,883920.2,883920.2,32280,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012007,1801887.00
03/31/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1491012003,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,646015.2,646015.2,32810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012009,1801888.00
03/31/2017 22:00,2,0.000,ALERT,212.61,300.87,59.986,1491012003,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,648688.6,648688.6,32770,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012011,1801889.00
03/31/2017 22:00,2,0.000,ALERT,211.93,299.97,59.991,1491012003,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,642408.6,642408.6,32674,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012013,1801890.00
03/31/2017 22:00,2,0.000,ALERT,211.03,298.47,59.944,1491012003,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,915182.6,915182.6,32049,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012014,1801891.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.57,59.959,1491012003,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,653110.7,653110.7,32830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012016,1801892.00
03/31/2017 22:00,2,0.000,ALERT,212.16,300.57,60.012,1491012003,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,646707.1,646707.1,32551,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012018,1801893.00
03/31/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1491012003,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,636761.5,636761.5,32748,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012020,1801894.00
03/31/2017 22:00,2,0.000,ALERT,211.70,300.27,59.991,1491012003,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,654839.9,654839.9,32636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012021,1801895.00
03/31/2017 22:00,2,0.000,ALERT,211.25,297.57,59.986,1491012003,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,746797.3,746797.3,33379,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012023,1801896.00
03/31/2017 22:00,2,0.000,ALERT,212.38,301.17,59.986,1491012003,"201051344000579","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,666238.0,666238.0,32603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012025,1801897.00
03/31/2017 22:00,2,0.000,ALERT,211.93,300.57,59.986,1491012003,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,648646.9,648646.9,32755,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012027,1801898.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1491012003,"201051344000438","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,651558.6,651558.6,32728,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012029,1801899.00
03/31/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1491012003,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,619907.6,619907.6,33042,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012030,1801900.00
03/31/2017 22:00,2,0.000,ALERT,211.48,298.47,59.975,1491012003,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,906081.2,906081.2,32104,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012033,1801901.00
03/31/2017 22:00,2,0.000,ALERT,211.93,297.57,60.028,1491012003,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,965425.4,965425.4,32214,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012034,1801902.00
03/31/2017 22:00,2,0.000,ALERT,212.38,301.77,59.996,1491012003,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,647365.5,647365.5,32802,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012036,1801903.00
03/31/2017 22:00,2,0.000,ALERT,211.25,299.07,60.007,1491012003,"274151322000095","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,956238.9,956238.9,32334,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012038,1801904.00
03/31/2017 22:00,2,0.000,ALERT,212.16,300.57,59.996,1491012003,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,594985.2,594985.2,32843,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012040,1801905.00
03/31/2017 22:00,2,0.000,ALERT,211.93,299.37,59.959,1491012003,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,650741.8,650741.8,32916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012042,1801906.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.57,60.007,1491012003,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,659619.5,659619.5,32427,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012044,1801907.00
03/31/2017 22:00,2,0.000,ALERT,212.83,300.57,60.002,1491012003,"201051344000853","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,659875.7,659875.7,32271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012045,1801908.00
03/31/2017 22:00,2,0.000,ALERT,212.61,300.27,60.039,1491012003,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,651732.6,651732.6,32614,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012047,1801909.00
03/31/2017 22:00,2,0.000,ALERT,212.16,299.37,59.996,1491012003,"201051344000917","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,648406.9,648406.9,32598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012049,1801910.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.27,60.018,1491012003,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,656223.8,656223.8,32446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012051,1801911.00
03/31/2017 22:00,2,0.000,ALERT,212.38,299.37,59.965,1491012003,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,644889.6,644889.6,32806,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012052,1801912.00
03/31/2017 22:00,2,0.000,ALERT,210.80,298.17,59.954,1491012003,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,868096.6,868096.6,32322,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012054,1801913.00
03/31/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1491012003,"274151322000068","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,747355.7,747355.7,33303,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012056,1801914.00
03/31/2017 22:00,2,0.000,ALERT,211.93,300.27,59.981,1491012003,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,640724.0,640724.0,32820,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012058,1801915.00
03/31/2017 22:00,2,0.000,ALERT,211.93,301.17,59.975,1491012003,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,661354.1,661354.1,32674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012060,1801916.00
03/31/2017 22:00,2,0.000,ALERT,212.38,299.67,60.039,1491012003,"201051344001203","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,649212.1,649212.1,32876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012061,1801917.00
03/31/2017 22:00,2,0.000,ALERT,211.25,298.77,59.970,1491012003,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,886466.0,886466.0,32220,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012063,1801918.00
03/31/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1491012003,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,646437.0,646437.0,32837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012065,1801919.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.27,60.007,1491012003,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,648089.4,648089.4,32693,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012067,1801920.00
03/31/2017 22:00,2,0.000,ALERT,212.16,300.57,59.991,1491012003,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,667576.9,667576.9,32184,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012069,1801921.00
