ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 22:00,2,0.000,ALERT,212.38,299.97,60.002,1491012003,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,657215.3,657215.3,32253,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012070,1801922.00
03/31/2017 22:00,2,0.000,ALERT,212.61,301.47,59.991,1491012003,"201051344000569","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,669769.4,669769.4,32164,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012072,1801923.00
03/31/2017 22:00,2,0.000,ALERT,212.38,301.17,59.991,1491012003,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,660530.2,660530.2,32360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012074,1801924.00
03/31/2017 22:00,2,0.000,ALERT,212.38,300.57,60.034,1491012003,"201051344001158","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,646454.3,646454.3,32713,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012076,1801925.00
03/31/2017 22:00,2,0.000,ALERT,213.06,301.47,59.986,1491012003,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,660426.8,660426.8,32237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012078,1801926.00
03/31/2017 22:00,2,0.000,ALERT,211.70,297.87,59.981,1491012003,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,858288.4,858288.4,32593,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012080,1801927.00
03/31/2017 22:15,2,0.000,ALERT,212.83,300.57,59.928,1491012903,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,659566.2,659566.2,32276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012905,1801928.00
03/31/2017 22:15,2,0.000,ALERT,211.70,298.47,59.970,1491012903,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,883920.2,883920.2,32282,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012907,1801929.00
03/31/2017 22:15,2,0.000,ALERT,213.06,300.57,59.970,1491012903,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,646015.2,646015.2,32812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012909,1801930.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.87,59.938,1491012903,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,648688.6,648688.6,32772,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012910,1801931.00
03/31/2017 22:15,2,0.000,ALERT,212.38,300.57,59.975,1491012903,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,642408.6,642408.6,32676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012912,1801932.00
03/31/2017 22:15,2,0.000,ALERT,211.48,297.87,59.975,1491012903,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,915182.6,915182.6,32051,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012914,1801933.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.17,59.970,1491012903,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,653110.7,653110.7,32832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012916,1801934.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.47,59.981,1491012903,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,646707.1,646707.1,32553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012918,1801935.00
03/31/2017 22:15,2,0.000,ALERT,213.06,301.77,59.944,1491012903,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,636761.5,636761.5,32750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012920,1801936.00
03/31/2017 22:15,2,0.000,ALERT,212.16,300.87,59.981,1491012903,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,654839.9,654839.9,32638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012921,1801937.00
03/31/2017 22:15,2,0.000,ALERT,211.70,298.17,59.981,1491012903,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,746797.3,746797.3,33381,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012923,1801938.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.47,59.938,1491012903,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,666238.0,666238.0,32605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012925,1801939.00
03/31/2017 22:15,2,0.000,ALERT,212.38,301.47,59.981,1491012903,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,648646.9,648646.9,32757,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012927,1801940.00
03/31/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1491012903,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,651558.6,651558.6,32730,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012929,1801941.00
03/31/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1491012903,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,619907.6,619907.6,33044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012930,1801942.00
03/31/2017 22:15,2,0.000,ALERT,211.70,298.47,59.986,1491012903,"274151322000083","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,906081.2,906081.2,32106,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012932,1801943.00
03/31/2017 22:15,2,0.000,ALERT,212.16,298.47,59.991,1491012903,"274151322000076","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,965425.4,965425.4,32216,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012934,1801944.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.77,59.981,1491012903,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,647365.5,647365.5,32804,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012936,1801945.00
03/31/2017 22:15,2,0.000,ALERT,211.48,299.37,59.981,1491012903,"274151322000095","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,956238.9,956238.9,32336,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012938,1801946.00
03/31/2017 22:15,2,0.000,ALERT,212.38,300.87,60.018,1491012903,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,594985.2,594985.2,32845,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012939,1801947.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.27,60.012,1491012903,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,650741.8,650741.8,32918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012941,1801948.00
03/31/2017 22:15,2,0.000,ALERT,212.16,300.87,60.012,1491012903,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,659619.5,659619.5,32429,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012943,1801949.00
03/31/2017 22:15,2,0.000,ALERT,213.06,300.87,59.965,1491012903,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,659875.7,659875.7,32273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012945,1801950.00
03/31/2017 22:15,2,0.000,ALERT,212.83,300.87,59.938,1491012903,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,651732.6,651732.6,32616,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012946,1801951.00
03/31/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1491012903,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,648406.9,648406.9,32600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012948,1801952.00
03/31/2017 22:15,2,0.000,ALERT,213.06,301.17,59.970,1491012903,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,656223.8,656223.8,32448,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012950,1801953.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.27,59.933,1491012903,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,644889.6,644889.6,32808,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012952,1801954.00
03/31/2017 22:15,2,0.000,ALERT,211.25,298.17,59.959,1491012903,"274151322000088","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,868096.6,868096.6,32324,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012954,1801955.00
03/31/2017 22:15,2,0.000,ALERT,212.16,297.57,59.975,1491012903,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.07,0.0,0.0,0.000,747355.7,747355.7,33305,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012956,1801956.00
03/31/2017 22:15,2,0.000,ALERT,212.16,300.57,59.970,1491012903,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,640724.0,640724.0,32822,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012957,1801957.00
03/31/2017 22:15,2,0.000,ALERT,212.16,301.47,59.928,1491012903,"201051344000594","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,661354.1,661354.1,32676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012959,1801958.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.57,59.949,1491012903,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,649212.1,649212.1,32878,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012961,1801959.00
03/31/2017 22:15,2,0.000,ALERT,211.48,298.47,59.959,1491012903,"274151322000054","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,886466.0,886466.0,32222,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012963,1801960.00
03/31/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1491012903,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,646437.0,646437.0,32839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012965,1801961.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.87,59.975,1491012903,"201051344001093","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,648089.4,648089.4,32695,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012966,1801962.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.17,59.954,1491012903,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,667576.9,667576.9,32186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012968,1801963.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.27,59.944,1491012903,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,657215.3,657215.3,32255,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012970,1801964.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.77,59.965,1491012903,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,669769.4,669769.4,32166,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012972,1801965.00
03/31/2017 22:15,2,0.000,ALERT,212.61,301.17,59.970,1491012903,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,660530.2,660530.2,32362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012974,1801966.00
03/31/2017 22:15,2,0.000,ALERT,212.61,300.87,59.975,1491012903,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,646454.3,646454.3,32715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012975,1801967.00
03/31/2017 22:15,2,0.000,ALERT,213.06,301.17,59.959,1491012903,"201051344000576","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,660426.8,660426.8,32239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491012977,1801968.00
03/31/2017 22:15,2,0.000,ALERT,211.70,297.26,59.954,1491012903,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,858288.4,858288.4,32595,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491012979,1801969.00
03/31/2017 22:30,2,0.000,ALERT,213.29,300.87,59.986,1491013803,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,659566.2,659566.2,32278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013805,1801970.00
03/31/2017 22:30,2,0.000,ALERT,211.93,298.77,59.975,1491013803,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,883920.2,883920.2,32284,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013807,1801971.00
03/31/2017 22:30,2,0.000,ALERT,213.29,300.87,59.975,1491013803,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,646015.2,646015.2,32814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013808,1801972.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1491013803,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,648688.6,648688.6,32774,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013810,1801973.00
03/31/2017 22:30,2,0.000,ALERT,212.38,300.87,59.986,1491013803,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,642408.6,642408.6,32678,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013812,1801974.00
03/31/2017 22:30,2,0.000,ALERT,211.93,299.07,60.002,1491013803,"274151322000052","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,915182.6,915182.6,32053,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013814,1801975.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.87,59.954,1491013803,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,653110.7,653110.7,32834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013815,1801976.00
03/31/2017 22:30,2,0.000,ALERT,212.61,301.17,60.018,1491013803,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,646707.1,646707.1,32555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013817,1801977.00
03/31/2017 22:30,2,0.000,ALERT,213.06,301.77,59.996,1491013803,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,636761.5,636761.5,32752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013819,1801978.00
03/31/2017 22:30,2,0.000,ALERT,212.16,300.87,59.965,1491013803,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,654839.9,654839.9,32640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013821,1801979.00
03/31/2017 22:30,2,0.000,ALERT,211.93,298.47,59.991,1491013803,"274151322000094","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,746797.3,746797.3,33383,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013823,1801980.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.77,59.954,1491013803,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,666238.0,666238.0,32607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013824,1801981.00
03/31/2017 22:30,2,0.000,ALERT,212.38,301.47,60.018,1491013803,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,648646.9,648646.9,32759,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013826,1801982.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.87,59.991,1491013803,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,651558.6,651558.6,32732,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013828,1801983.00
03/31/2017 22:30,2,0.000,ALERT,212.83,300.57,59.991,1491013803,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,619907.6,619907.6,33046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013830,1801984.00
03/31/2017 22:30,2,0.000,ALERT,212.16,299.67,59.991,1491013803,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,906081.2,906081.2,32108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013831,1801985.00
03/31/2017 22:30,2,0.000,ALERT,212.61,298.77,59.996,1491013803,"274151322000076","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,965425.4,965425.4,32218,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013833,1801986.00
03/31/2017 22:30,2,0.000,ALERT,212.61,301.77,59.986,1491013803,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,647365.5,647365.5,32806,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013835,1801987.00
03/31/2017 22:30,2,0.000,ALERT,211.93,300.27,59.991,1491013803,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,956238.9,956238.9,32338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013837,1801988.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.87,59.991,1491013803,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,594985.2,594985.2,32847,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013839,1801989.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.27,59.996,1491013803,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,650741.8,650741.8,32920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013841,1801990.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.47,59.986,1491013803,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,659619.5,659619.5,32431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013842,1801991.00
03/31/2017 22:30,2,0.000,ALERT,213.29,301.17,60.028,1491013803,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,659875.7,659875.7,32275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013844,1801992.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.17,59.986,1491013803,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,651732.6,651732.6,32618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013846,1801993.00
03/31/2017 22:30,2,0.000,ALERT,212.83,300.57,59.986,1491013803,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,648406.9,648406.9,32602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013848,1801994.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1491013803,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,656223.8,656223.8,32450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013850,1801995.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.27,59.981,1491013803,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,644889.6,644889.6,32810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013851,1801996.00
03/31/2017 22:30,2,0.000,ALERT,211.48,298.47,59.981,1491013803,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,868096.6,868096.6,32326,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013853,1801997.00
03/31/2017 22:30,2,0.000,ALERT,212.61,298.47,60.018,1491013803,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,747355.7,747355.7,33307,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013855,1801998.00
03/31/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1491013803,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,640724.0,640724.0,32824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013857,1801999.00
03/31/2017 22:30,2,0.000,ALERT,212.38,301.77,59.938,1491013803,"201051344000594","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,661354.1,661354.1,32678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013859,1802000.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.57,59.996,1491013803,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,649212.1,649212.1,32880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013860,1802001.00
03/31/2017 22:30,2,0.000,ALERT,211.93,299.67,59.996,1491013803,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,886466.0,886466.0,32224,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013862,1802002.00
03/31/2017 22:30,2,0.000,ALERT,213.06,300.57,60.034,1491013803,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,646437.0,646437.0,32841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013864,1802003.00
03/31/2017 22:30,2,0.000,ALERT,212.61,300.57,59.981,1491013803,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,648089.4,648089.4,32697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013866,1802004.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.47,60.018,1491013803,"201051344000900","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,667576.9,667576.9,32188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013867,1802005.00
03/31/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1491013803,"201051344000648","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,657215.3,657215.3,32257,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013869,1802006.00
03/31/2017 22:30,2,0.000,ALERT,212.83,302.07,59.981,1491013803,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,669769.4,669769.4,32168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013871,1802007.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.47,60.002,1491013803,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,660530.2,660530.2,32364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013873,1802008.00
03/31/2017 22:30,2,0.000,ALERT,212.83,301.17,59.991,1491013803,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,646454.3,646454.3,32717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013875,1802009.00
03/31/2017 22:30,2,0.000,ALERT,213.29,302.07,59.991,1491013803,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,660426.8,660426.8,32241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491013877,1802010.00
03/31/2017 22:30,2,0.000,ALERT,212.16,298.47,59.986,1491013803,"274151322000087","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,858288.4,858288.4,32597,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491013878,1802011.00
03/31/2017 22:45,2,0.000,ALERT,213.74,302.37,59.986,1491014703,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,659566.2,659566.2,32280,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014705,1802012.00
03/31/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1491014703,"274151322000085","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,883920.2,883920.2,32286,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014707,1802013.00
03/31/2017 22:45,2,0.000,ALERT,213.96,302.07,59.996,1491014703,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,646015.2,646015.2,32816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014709,1802014.00
03/31/2017 22:45,2,0.000,ALERT,213.51,302.37,59.986,1491014703,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,648688.6,648688.6,32776,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014710,1802015.00
03/31/2017 22:45,2,0.000,ALERT,213.06,302.07,59.986,1491014703,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,642408.6,642408.6,32680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014712,1802016.00
03/31/2017 22:45,2,0.000,ALERT,212.16,300.27,59.996,1491014703,"274151322000052","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,915182.6,915182.6,32055,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014714,1802017.00
03/31/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1491014703,"201051344000585","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,653110.7,653110.7,32836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014716,1802018.00
03/31/2017 22:45,2,0.000,ALERT,213.06,302.37,60.034,1491014703,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,646707.1,646707.1,32557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014717,1802019.00
03/31/2017 22:45,2,0.000,ALERT,213.96,302.98,59.996,1491014703,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,636761.5,636761.5,32754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014719,1802020.00
03/31/2017 22:45,2,0.000,ALERT,213.06,302.07,59.996,1491014703,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,654839.9,654839.9,32642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014721,1802021.00
03/31/2017 22:45,2,0.000,ALERT,212.38,299.07,59.991,1491014703,"274151322000094","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,746797.3,746797.3,33385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014723,1802022.00
03/31/2017 22:45,2,0.000,ALERT,213.51,302.68,59.996,1491014703,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,666238.0,666238.0,32609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014725,1802023.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.68,60.039,1491014703,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,648646.9,648646.9,32761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014726,1802024.00
03/31/2017 22:45,2,0.000,ALERT,213.29,301.77,59.965,1491014703,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,651558.6,651558.6,32734,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014728,1802025.00
03/31/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1491014703,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,619907.6,619907.6,33048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014730,1802026.00
03/31/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1491014703,"274151322000083","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,906081.2,906081.2,32110,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014732,1802027.00
03/31/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1491014703,"274151322000076","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,965425.4,965425.4,32220,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014734,1802028.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.98,60.002,1491014703,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,647365.5,647365.5,32808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014736,1802029.00
03/31/2017 22:45,2,0.000,ALERT,212.38,300.27,59.986,1491014703,"274151322000095","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,956238.9,956238.9,32340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014738,1802030.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.07,60.002,1491014703,"201051344000988","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,594985.2,594985.2,32849,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014740,1802031.00
03/31/2017 22:45,2,0.000,ALERT,213.29,301.47,60.007,1491014703,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,650741.8,650741.8,32922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014741,1802032.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.37,60.002,1491014703,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,659619.5,659619.5,32433,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014743,1802033.00
03/31/2017 22:45,2,0.000,ALERT,213.96,302.07,60.002,1491014703,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,659875.7,659875.7,32277,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014745,1802034.00
03/31/2017 22:45,2,0.000,ALERT,213.74,302.07,59.991,1491014703,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,651732.6,651732.6,32620,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014747,1802035.00
03/31/2017 22:45,2,0.000,ALERT,213.51,301.77,59.954,1491014703,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,648406.9,648406.9,32604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014749,1802036.00
03/31/2017 22:45,2,0.000,ALERT,213.51,302.07,60.023,1491014703,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,656223.8,656223.8,32452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014750,1802037.00
03/31/2017 22:45,2,0.000,ALERT,213.51,301.47,59.986,1491014703,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,644889.6,644889.6,32812,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014752,1802038.00
03/31/2017 22:45,2,0.000,ALERT,211.93,299.67,59.996,1491014703,"274151322000088","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,868096.6,868096.6,32328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014754,1802039.00
03/31/2017 22:45,2,0.000,ALERT,213.06,298.77,60.007,1491014703,"274151322000068","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,747355.7,747355.7,33309,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014756,1802040.00
03/31/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1491014703,"201051344001135","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,640724.0,640724.0,32826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014757,1802041.00
03/31/2017 22:45,2,0.000,ALERT,213.06,302.68,59.965,1491014703,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,661354.1,661354.1,32680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014759,1802042.00
03/31/2017 22:45,2,0.000,ALERT,213.51,301.77,60.002,1491014703,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,649212.1,649212.1,32882,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014761,1802043.00
03/31/2017 22:45,2,0.000,ALERT,212.16,299.37,59.975,1491014703,"274151322000054","219011344069620",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,886466.0,886466.0,32226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014763,1802044.00
03/31/2017 22:45,2,0.000,ALERT,213.74,302.07,60.002,1491014703,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,646437.0,646437.0,32843,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014765,1802045.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.07,60.039,1491014703,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,648089.4,648089.4,32699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014766,1802046.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.37,59.954,1491014703,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,667576.9,667576.9,32190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014768,1802047.00
03/31/2017 22:45,2,0.000,ALERT,213.51,301.47,60.007,1491014703,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,657215.3,657215.3,32259,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014770,1802048.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.68,60.002,1491014703,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,669769.4,669769.4,32170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014772,1802049.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.37,59.991,1491014703,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,660530.2,660530.2,32366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491014774,1802050.00
03/31/2017 22:45,2,0.000,ALERT,213.29,302.07,59.996,1491014703,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,646454.3,646454.3,32719,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014775,1802051.00
03/31/2017 22:45,2,0.000,ALERT,213.96,303.28,60.012,1491014703,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,660426.8,660426.8,32243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014777,1802052.00
03/31/2017 22:45,2,0.000,ALERT,212.61,299.37,59.981,1491014703,"274151322000087","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,858288.4,858288.4,32599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491014779,1802053.00
03/31/2017 23:00,2,0.000,ALERT,213.74,301.77,60.012,1491015603,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,659566.2,659566.2,32282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015605,1802054.00
03/31/2017 23:00,2,0.000,ALERT,212.61,299.97,60.007,1491015603,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,883920.2,883920.2,32288,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015607,1802055.00
03/31/2017 23:00,2,0.000,ALERT,213.74,301.77,60.012,1491015603,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,646015.2,646015.2,32818,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015609,1802056.00
03/31/2017 23:00,2,0.000,ALERT,213.29,301.77,60.012,1491015603,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,648688.6,648688.6,32778,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015610,1802057.00
03/31/2017 23:00,2,0.000,ALERT,213.51,302.37,60.012,1491015603,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,642408.6,642408.6,32682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015612,1802058.00
03/31/2017 23:00,2,0.000,ALERT,212.16,300.27,60.007,1491015603,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,915182.6,915182.6,32057,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015614,1802059.00
03/31/2017 23:00,2,0.000,ALERT,213.74,302.68,60.018,1491015603,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,653110.7,653110.7,32838,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015616,1802060.00
03/31/2017 23:00,2,0.000,ALERT,213.51,302.98,60.012,1491015603,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,646707.1,646707.1,32559,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015617,1802061.00
03/31/2017 23:00,2,0.000,ALERT,214.19,303.28,60.018,1491015603,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,636761.5,636761.5,32756,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015619,1802062.00
03/31/2017 23:00,2,0.000,ALERT,213.29,302.37,60.018,1491015603,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.28,0.0,0.0,0.000,654839.9,654839.9,32644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015621,1802063.00
03/31/2017 23:00,2,0.000,ALERT,212.61,299.37,60.007,1491015603,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,746797.3,746797.3,33387,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015623,1802064.00
03/31/2017 23:00,2,0.000,ALERT,213.29,302.37,60.039,1491015603,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,666238.0,666238.0,32611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015625,1802065.00
03/31/2017 23:00,2,0.000,ALERT,213.51,303.28,60.023,1491015603,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,648646.9,648646.9,32763,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015627,1802066.00
