ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2017 23:00,2,0.000,ALERT,213.74,302.37,60.018,1491015603,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,651558.6,651558.6,32736,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015628,1802067.00
03/31/2017 23:00,2,0.000,ALERT,213.96,302.07,60.007,1491015603,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,619907.6,619907.6,33050,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015630,1802068.00
03/31/2017 23:00,2,0.000,ALERT,212.61,300.87,60.007,1491015603,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,906081.2,906081.2,32112,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015632,1802069.00
03/31/2017 23:00,2,0.000,ALERT,213.06,299.97,59.996,1491015603,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,965425.4,965425.4,32222,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015634,1802070.00
03/31/2017 23:00,2,0.000,ALERT,213.29,302.68,60.007,1491015603,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,647365.5,647365.5,32810,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015636,1802071.00
03/31/2017 23:00,2,0.000,ALERT,212.61,301.17,59.996,1491015603,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,956238.9,956238.9,32342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015637,1802072.00
03/31/2017 23:00,2,0.000,ALERT,213.06,301.77,60.007,1491015603,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,594985.2,594985.2,32851,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015639,1802073.00
03/31/2017 23:00,2,0.000,ALERT,213.51,301.77,60.012,1491015603,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,650741.8,650741.8,32924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015641,1802074.00
03/31/2017 23:00,2,0.000,ALERT,213.06,302.07,59.986,1491015603,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,659619.5,659619.5,32435,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015643,1802075.00
03/31/2017 23:00,2,0.000,ALERT,213.74,301.77,59.959,1491015603,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,659875.7,659875.7,32279,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015645,1802076.00
03/31/2017 23:00,2,0.000,ALERT,213.96,302.68,60.002,1491015603,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,651732.6,651732.6,32622,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015646,1802077.00
03/31/2017 23:00,2,0.000,ALERT,213.96,302.37,60.002,1491015603,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,648406.9,648406.9,32606,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015648,1802078.00
03/31/2017 23:00,2,0.000,ALERT,213.96,302.98,60.007,1491015603,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,656223.8,656223.8,32454,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015650,1802079.00
03/31/2017 23:00,2,0.000,ALERT,213.74,302.07,60.002,1491015603,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,644889.6,644889.6,32814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015652,1802080.00
03/31/2017 23:00,2,0.000,ALERT,212.16,299.67,59.996,1491015603,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,868096.6,868096.6,32330,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015654,1802081.00
03/31/2017 23:00,2,0.000,ALERT,213.06,299.37,59.991,1491015603,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,747355.7,747355.7,33311,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015656,1802082.00
03/31/2017 23:00,2,0.000,ALERT,213.51,302.68,59.996,1491015603,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,640724.0,640724.0,32828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015657,1802083.00
03/31/2017 23:00,2,0.000,ALERT,212.83,302.37,59.991,1491015603,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,661354.1,661354.1,32682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015659,1802084.00
03/31/2017 23:00,2,0.000,ALERT,213.74,302.37,59.996,1491015603,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,649212.1,649212.1,32884,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015661,1802085.00
03/31/2017 23:00,2,0.000,ALERT,212.16,300.27,59.991,1491015603,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,886466.0,886466.0,32228,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015663,1802086.00
03/31/2017 23:00,2,0.000,ALERT,213.29,301.17,59.991,1491015603,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,646437.0,646437.0,32845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015665,1802087.00
03/31/2017 23:00,2,0.000,ALERT,213.51,302.37,60.034,1491015603,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,648089.4,648089.4,32701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015666,1802088.00
03/31/2017 23:00,2,0.000,ALERT,212.83,301.77,59.991,1491015603,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,667576.9,667576.9,32192,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491015668,1802089.00
03/31/2017 23:00,2,0.000,ALERT,213.06,300.87,59.996,1491015603,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,657215.3,657215.3,32261,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015670,1802090.00
03/31/2017 23:00,2,0.000,ALERT,213.06,302.37,60.002,1491015603,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,669769.4,669769.4,32172,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015672,1802091.00
03/31/2017 23:00,2,0.000,ALERT,213.06,302.07,59.954,1491015603,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,660530.2,660530.2,32368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015674,1802092.00
03/31/2017 23:00,2,0.000,ALERT,213.06,301.47,60.002,1491015603,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,646454.3,646454.3,32721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015676,1802093.00
03/31/2017 23:00,2,0.000,ALERT,213.74,302.37,59.975,1491015603,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,660426.8,660426.8,32245,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015677,1802094.00
03/31/2017 23:00,2,0.000,ALERT,212.38,298.77,59.991,1491015603,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,858288.4,858288.4,32601,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491015679,1802095.00
03/31/2017 23:15,2,0.000,ALERT,214.19,302.68,59.965,1491016504,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,659566.2,659566.2,32284,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016506,1802096.00
03/31/2017 23:15,2,0.000,ALERT,213.29,300.57,59.922,1491016504,"274151322000085","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,883920.2,883920.2,32290,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016507,1802097.00
03/31/2017 23:15,2,0.000,ALERT,214.41,302.68,59.965,1491016504,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,646015.2,646015.2,32820,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016509,1802098.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.68,59.965,1491016504,"201051344000469","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,648688.6,648688.6,32780,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016511,1802099.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.68,59.981,1491016504,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,642408.6,642408.6,32684,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016513,1802100.00
03/31/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1491016504,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,915182.6,915182.6,32059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016515,1802101.00
03/31/2017 23:15,2,0.000,ALERT,213.96,302.98,59.981,1491016504,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,653110.7,653110.7,32840,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016517,1802102.00
03/31/2017 23:15,2,0.000,ALERT,213.51,302.98,59.959,1491016504,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,646707.1,646707.1,32561,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016519,1802103.00
03/31/2017 23:15,2,0.000,ALERT,214.41,303.58,59.965,1491016504,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,636761.5,636761.5,32758,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016521,1802104.00
03/31/2017 23:15,2,0.000,ALERT,213.51,302.98,59.986,1491016504,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,654839.9,654839.9,32646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016523,1802105.00
03/31/2017 23:15,2,0.000,ALERT,213.06,299.97,59.970,1491016504,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,746797.3,746797.3,33389,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016524,1802106.00
03/31/2017 23:15,2,0.000,ALERT,213.74,303.28,59.991,1491016504,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,666238.0,666238.0,32613,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016526,1802107.00
03/31/2017 23:15,2,0.000,ALERT,213.74,303.28,59.954,1491016504,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,648646.9,648646.9,32765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016528,1802108.00
03/31/2017 23:15,2,0.000,ALERT,213.96,302.68,59.986,1491016504,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,651558.6,651558.6,32738,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016530,1802109.00
03/31/2017 23:15,2,0.000,ALERT,213.96,302.37,59.981,1491016504,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,619907.6,619907.6,33052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016532,1802110.00
03/31/2017 23:15,2,0.000,ALERT,213.06,300.57,60.023,1491016504,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,906081.2,906081.2,32114,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016533,1802111.00
03/31/2017 23:15,2,0.000,ALERT,213.51,300.57,59.970,1491016504,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,965425.4,965425.4,32224,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016535,1802112.00
03/31/2017 23:15,2,0.000,ALERT,213.74,303.58,59.986,1491016504,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,647365.5,647365.5,32812,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016537,1802113.00
03/31/2017 23:15,2,0.000,ALERT,213.06,301.47,59.986,1491016504,"274151322000095","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,956238.9,956238.9,32344,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016539,1802114.00
03/31/2017 23:15,2,0.000,ALERT,213.51,302.68,59.996,1491016504,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,594985.2,594985.2,32853,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016541,1802115.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.07,59.996,1491016504,"201051344001025","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,650741.8,650741.8,32926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016542,1802116.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.98,60.002,1491016504,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,659619.5,659619.5,32437,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016544,1802117.00
03/31/2017 23:15,2,0.000,ALERT,214.19,302.37,59.991,1491016504,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,659875.7,659875.7,32281,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016546,1802118.00
03/31/2017 23:15,2,0.000,ALERT,213.96,302.98,59.991,1491016504,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,651732.6,651732.6,32624,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016548,1802119.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.37,59.975,1491016504,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,648406.9,648406.9,32608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016550,1802120.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.98,59.996,1491016504,"201051344001145","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,656223.8,656223.8,32456,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016551,1802121.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.07,60.023,1491016504,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,644889.6,644889.6,32816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016553,1802122.00
03/31/2017 23:15,2,0.000,ALERT,212.61,299.67,60.012,1491016504,"274151322000088","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,868096.6,868096.6,32332,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016555,1802123.00
03/31/2017 23:15,2,0.000,ALERT,213.51,299.37,60.002,1491016504,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,747355.7,747355.7,33313,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016557,1802124.00
03/31/2017 23:15,2,0.000,ALERT,213.29,302.68,59.996,1491016504,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,640724.0,640724.0,32830,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016559,1802125.00
03/31/2017 23:15,2,0.000,ALERT,213.51,303.28,60.002,1491016504,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,661354.1,661354.1,32684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016560,1802126.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.68,59.991,1491016504,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,649212.1,649212.1,32886,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016562,1802127.00
03/31/2017 23:15,2,0.000,ALERT,212.83,299.97,60.002,1491016504,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,886466.0,886466.0,32230,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016564,1802128.00
03/31/2017 23:15,2,0.000,ALERT,213.96,301.77,60.002,1491016504,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,646437.0,646437.0,32847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016566,1802129.00
03/31/2017 23:15,2,0.000,ALERT,213.29,302.37,60.002,1491016504,"201051344001093","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,648089.4,648089.4,32703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491016568,1802130.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.37,59.996,1491016504,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,667576.9,667576.9,32194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016569,1802131.00
03/31/2017 23:15,2,0.000,ALERT,213.96,301.77,59.991,1491016504,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,657215.3,657215.3,32263,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016571,1802132.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.98,60.002,1491016504,"201051344000569","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,669769.4,669769.4,32174,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016573,1802133.00
03/31/2017 23:15,2,0.000,ALERT,213.74,302.68,59.991,1491016504,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,660530.2,660530.2,32370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016575,1802134.00
03/31/2017 23:15,2,0.000,ALERT,213.74,301.77,60.002,1491016504,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,646454.3,646454.3,32723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016577,1802135.00
03/31/2017 23:15,2,0.000,ALERT,214.19,302.98,60.007,1491016504,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,660426.8,660426.8,32247,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016579,1802136.00
03/31/2017 23:15,2,0.000,ALERT,213.06,299.07,59.996,1491016504,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,858288.4,858288.4,32603,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491016581,1802137.00
03/31/2017 23:30,2,0.000,ALERT,214.41,302.68,59.981,1491017403,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,659566.2,659566.2,32286,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017405,1802138.00
03/31/2017 23:30,2,0.000,ALERT,213.06,300.27,60.018,1491017403,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,883920.2,883920.2,32292,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017407,1802139.00
03/31/2017 23:30,2,0.000,ALERT,214.41,302.37,59.991,1491017403,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,646015.2,646015.2,32822,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017409,1802140.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.37,59.996,1491017403,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,648688.6,648688.6,32782,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017411,1802141.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.98,59.991,1491017403,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,642408.6,642408.6,32686,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017412,1802142.00
03/31/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1491017403,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,915182.6,915182.6,32061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017414,1802143.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.98,59.991,1491017403,"201051344000585","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,653110.7,653110.7,32842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017416,1802144.00
03/31/2017 23:30,2,0.000,ALERT,213.96,303.58,60.012,1491017403,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,646707.1,646707.1,32563,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017418,1802145.00
03/31/2017 23:30,2,0.000,ALERT,214.19,303.88,59.944,1491017403,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,636761.5,636761.5,32760,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017420,1802146.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.98,60.034,1491017403,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,654839.9,654839.9,32648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017421,1802147.00
03/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1491017403,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,746797.3,746797.3,33391,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017423,1802148.00
03/31/2017 23:30,2,0.000,ALERT,213.96,303.28,60.023,1491017403,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,666238.0,666238.0,32615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017425,1802149.00
03/31/2017 23:30,2,0.000,ALERT,213.74,303.58,59.991,1491017403,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,648646.9,648646.9,32767,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017427,1802150.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.98,59.975,1491017403,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,651558.6,651558.6,32740,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017429,1802151.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.68,59.991,1491017403,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,619907.6,619907.6,33054,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017430,1802152.00
03/31/2017 23:30,2,0.000,ALERT,213.06,300.27,60.012,1491017403,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,906081.2,906081.2,32116,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017432,1802153.00
03/31/2017 23:30,2,0.000,ALERT,213.51,300.57,59.996,1491017403,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,965425.4,965425.4,32226,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017434,1802154.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.98,59.949,1491017403,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,647365.5,647365.5,32814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017436,1802155.00
03/31/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1491017403,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,956238.9,956238.9,32346,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017438,1802156.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.37,59.959,1491017403,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,594985.2,594985.2,32855,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017439,1802157.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.07,59.986,1491017403,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,650741.8,650741.8,32928,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017441,1802158.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.68,59.996,1491017403,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,659619.5,659619.5,32439,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017443,1802159.00
03/31/2017 23:30,2,0.000,ALERT,214.41,302.37,59.986,1491017403,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,659875.7,659875.7,32283,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017445,1802160.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.98,59.991,1491017403,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,651732.6,651732.6,32626,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017447,1802161.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.68,60.034,1491017403,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,648406.9,648406.9,32610,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017448,1802162.00
03/31/2017 23:30,2,0.000,ALERT,213.96,303.28,59.991,1491017403,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,656223.8,656223.8,32458,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017450,1802163.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.07,59.991,1491017403,"201051344000651","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,644889.6,644889.6,32818,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017452,1802164.00
03/31/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1491017403,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,868096.6,868096.6,32334,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017454,1802165.00
03/31/2017 23:30,2,0.000,ALERT,213.51,299.07,59.986,1491017403,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,747355.7,747355.7,33315,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017456,1802166.00
03/31/2017 23:30,2,0.000,ALERT,213.29,302.98,59.991,1491017403,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,640724.0,640724.0,32832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017457,1802167.00
03/31/2017 23:30,2,0.000,ALERT,213.51,303.28,59.991,1491017403,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,661354.1,661354.1,32686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017459,1802168.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.37,59.975,1491017403,"201051344001203","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,649212.1,649212.1,32888,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017461,1802169.00
03/31/2017 23:30,2,0.000,ALERT,212.61,300.27,59.975,1491017403,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,886466.0,886466.0,32232,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017463,1802170.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.07,59.981,1491017403,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,646437.0,646437.0,32849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017464,1802171.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.68,59.975,1491017403,"201051344001093","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,648089.4,648089.4,32705,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017466,1802172.00
03/31/2017 23:30,2,0.000,ALERT,213.51,302.37,59.986,1491017403,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,667576.9,667576.9,32196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017468,1802173.00
03/31/2017 23:30,2,0.000,ALERT,213.96,301.77,59.975,1491017403,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,657215.3,657215.3,32265,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017470,1802174.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.98,59.981,1491017403,"201051344000569","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,669769.4,669769.4,32176,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017472,1802175.00
03/31/2017 23:30,2,0.000,ALERT,213.74,302.68,59.986,1491017403,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,660530.2,660530.2,32372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017473,1802176.00
03/31/2017 23:30,2,0.000,ALERT,213.96,302.37,59.986,1491017403,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,646454.3,646454.3,32725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017475,1802177.00
03/31/2017 23:30,2,0.000,ALERT,214.19,302.98,59.986,1491017403,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,660426.8,660426.8,32249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491017477,1802178.00
03/31/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1491017403,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,858288.4,858288.4,32605,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491017479,1802179.00
03/31/2017 23:45,2,0.000,ALERT,214.41,302.98,59.996,1491018304,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,659566.2,659566.2,32288,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018306,1802180.00
03/31/2017 23:45,2,0.000,ALERT,213.29,300.27,59.996,1491018304,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,883920.2,883920.2,32294,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018307,1802181.00
03/31/2017 23:45,2,0.000,ALERT,214.64,302.98,60.002,1491018304,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,646015.2,646015.2,32824,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018309,1802182.00
03/31/2017 23:45,2,0.000,ALERT,213.96,302.98,60.002,1491018304,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,648688.6,648688.6,32784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018311,1802183.00
03/31/2017 23:45,2,0.000,ALERT,212.83,301.47,59.996,1491018304,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,642408.6,642408.6,32688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018313,1802184.00
03/31/2017 23:45,2,0.000,ALERT,212.83,301.17,59.975,1491018304,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,915182.6,915182.6,32063,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018314,1802185.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.77,60.018,1491018304,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,653110.7,653110.7,32844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018316,1802186.00
03/31/2017 23:45,2,0.000,ALERT,213.06,301.77,60.002,1491018304,"201051344001230","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,646707.1,646707.1,32565,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018318,1802187.00
03/31/2017 23:45,2,0.000,ALERT,213.51,302.37,60.039,1491018304,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,636761.5,636761.5,32762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018320,1802188.00
03/31/2017 23:45,2,0.000,ALERT,212.83,301.77,60.018,1491018304,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,654839.9,654839.9,32650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018322,1802189.00
03/31/2017 23:45,2,0.000,ALERT,212.83,299.67,59.991,1491018304,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,746797.3,746797.3,33393,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018323,1802190.00
03/31/2017 23:45,2,0.000,ALERT,213.74,303.58,60.002,1491018304,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,666238.0,666238.0,32617,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018325,1802191.00
03/31/2017 23:45,2,0.000,ALERT,213.06,302.07,60.023,1491018304,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,648646.9,648646.9,32769,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018327,1802192.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.77,60.023,1491018304,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,651558.6,651558.6,32742,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018329,1802193.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.17,60.018,1491018304,"201051344000417","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,619907.6,619907.6,33056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018331,1802194.00
03/31/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1491018304,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,906081.2,906081.2,32118,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018332,1802195.00
03/31/2017 23:45,2,0.000,ALERT,213.51,299.67,59.996,1491018304,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,965425.4,965425.4,32228,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018334,1802196.00
03/31/2017 23:45,2,0.000,ALERT,213.74,303.58,60.039,1491018304,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,647365.5,647365.5,32816,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018336,1802197.00
03/31/2017 23:45,2,0.000,ALERT,212.83,300.87,59.959,1491018304,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,956238.9,956238.9,32348,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018338,1802198.00
03/31/2017 23:45,2,0.000,ALERT,213.51,302.37,59.996,1491018304,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,594985.2,594985.2,32857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018340,1802199.00
03/31/2017 23:45,2,0.000,ALERT,213.06,300.87,60.002,1491018304,"201051344001025","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,650741.8,650741.8,32930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018342,1802200.00
03/31/2017 23:45,2,0.000,ALERT,213.74,303.28,60.002,1491018304,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,659619.5,659619.5,32441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018343,1802201.00
03/31/2017 23:45,2,0.000,ALERT,214.19,302.68,59.944,1491018304,"201051344000853","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,659875.7,659875.7,32285,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018345,1802202.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.77,59.996,1491018304,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,651732.6,651732.6,32628,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018347,1802203.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.17,59.996,1491018304,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,648406.9,648406.9,32612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018349,1802204.00
03/31/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1491018304,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,656223.8,656223.8,32460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018351,1802205.00
03/31/2017 23:45,2,0.000,ALERT,213.29,300.87,59.996,1491018304,"201051344000651","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,644889.6,644889.6,32820,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018352,1802206.00
03/31/2017 23:45,2,0.000,ALERT,212.61,300.27,59.981,1491018304,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,868096.6,868096.6,32336,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018354,1802207.00
03/31/2017 23:45,2,0.000,ALERT,213.51,299.37,60.007,1491018304,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,747355.7,747355.7,33317,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018356,1802208.00
03/31/2017 23:45,2,0.000,ALERT,213.06,301.77,60.012,1491018304,"201051344001135","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,640724.0,640724.0,32834,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018358,1802209.00
03/31/2017 23:45,2,0.000,ALERT,213.51,303.28,59.996,1491018304,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,661354.1,661354.1,32688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018360,1802210.00
03/31/2017 23:45,2,0.000,ALERT,213.29,301.47,60.002,1491018304,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,649212.1,649212.1,32890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018362,1802211.00
03/31/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1491018304,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,886466.0,886466.0,32234,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018363,1802212.00
03/31/2017 23:45,2,0.000,ALERT,214.19,302.37,59.981,1491018304,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,646437.0,646437.0,32851,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018365,1802213.00
03/31/2017 23:45,2,0.000,ALERT,213.06,301.77,59.991,1491018304,"201051344001093","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,648089.4,648089.4,32707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018367,1802214.00
03/31/2017 23:45,2,0.000,ALERT,213.74,302.68,59.991,1491018304,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,667576.9,667576.9,32198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018369,1802215.00
03/31/2017 23:45,2,0.000,ALERT,213.96,301.77,59.981,1491018304,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,657215.3,657215.3,32267,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491018371,1802216.00
03/31/2017 23:45,2,0.000,ALERT,213.74,303.28,59.996,1491018304,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,669769.4,669769.4,32178,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018372,1802217.00
03/31/2017 23:45,2,0.000,ALERT,213.74,302.98,59.991,1491018304,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,660530.2,660530.2,32374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018374,1802218.00
03/31/2017 23:45,2,0.000,ALERT,213.74,302.37,59.986,1491018304,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,646454.3,646454.3,32727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018376,1802219.00
03/31/2017 23:45,2,0.000,ALERT,214.19,302.98,59.981,1491018304,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,660426.8,660426.8,32251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018378,1802220.00
03/31/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1491018304,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,858288.4,858288.4,32607,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491018380,1802221.00
